Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.65,10.5,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,10.7,8.0,26.8,0.0
2018,1,1,7,45,102.5,21.0,0.8,10.9,29.0,130.3,0.0
2018,1,1,8,0,176.0,34.0,0.9,11.1,50.0,227.24,168.98
2018,1,1,8,15,234.0,46.0,1.05,11.4,79.0,290.06,236.51
2018,1,1,8,30,292.0,58.0,1.2,11.7,108.0,357.12,296.0
2018,1,1,8,45,325.0,69.5,1.3,12.0,138.5,404.87,337.19
2018,1,1,9,0,358.0,81.0,1.4,12.3,169.0,453.13,377.33
2018,1,1,9,15,388.0,91.0,1.45,12.65,200.5,496.56,411.96
2018,1,1,9,30,418.0,101.0,1.5,13.0,232.0,539.39,444.96
2018,1,1,9,45,433.0,110.5,1.55,13.4,259.0,566.86,465.2
2018,1,1,10,0,448.0,120.0,1.6,13.8,286.0,592.66,483.84
2018,1,1,10,15,473.0,125.0,1.6,14.1,312.0,619.96,503.16
2018,1,1,10,30,498.0,130.0,1.6,14.4,338.0,645.27,520.69
2018,1,1,10,45,533.0,129.0,1.55,14.7,362.0,669.82,537.08
2018,1,1,11,0,568.0,128.0,1.5,15.0,386.0,700.36,557.66
2018,1,1,11,15,544.5,138.5,1.4,15.25,392.0,672.82,535.32
2018,1,1,11,30,521.0,149.0,1.3,15.5,398.0,652.01,518.16
2018,1,1,11,45,497.5,158.0,1.2,15.8,398.5,627.83,498.04
2018,1,1,12,0,474.0,167.0,1.1,16.1,399.0,602.37,477.07
2018,1,1,12,15,474.0,167.5,1.1,16.3,399.0,585.28,463.85
2018,1,1,12,30,474.0,168.0,1.1,16.5,399.0,566.41,449.15
2018,1,1,12,45,459.0,167.5,1.05,16.7,388.5,533.88,423.69
2018,1,1,13,0,444.0,167.0,1.0,16.9,378.0,500.91,397.81
2018,1,1,13,15,429.5,164.0,1.0,17.0,363.0,465.48,370.31
2018,1,1,13,30,415.0,161.0,1.0,17.1,348.0,430.09,342.42
2018,1,1,13,45,429.5,150.0,1.05,17.25,335.0,403.11,320.88
2018,1,1,14,0,444.0,139.0,1.1,17.4,322.0,373.94,296.82
2018,1,1,14,15,451.5,127.5,1.05,17.3,302.5,338.97,267.35
2018,1,1,14,30,459.0,116.0,1.0,17.2,283.0,302.6,235.91
2018,1,1,14,45,375.5,113.0,1.0,17.15,241.0,241.76,185.9
2018,1,1,15,0,292.0,110.0,1.0,17.1,199.0,185.06,139.59
2018,1,1,15,15,308.0,95.5,1.0,17.1,178.5,159.25,115.57
2018,1,1,15,30,324.0,81.0,1.0,17.1,158.0,127.0,86.47
2018,1,1,15,45,251.0,69.0,0.95,16.3,122.0,85.7,55.71
2018,1,1,16,0,178.0,57.0,0.9,15.5,86.0,53.25,34.37
2018,1,1,16,15,161.0,43.5,0.95,15.2,64.0,33.63,23.08
2018,1,1,16,30,144.0,30.0,1.0,14.9,42.0,23.14,11.06
2018,1,1,16,45,84.0,18.0,1.05,14.6,24.0,15.36,0.0
2018,1,1,17,0,24.0,6.0,1.1,14.3,6.0,5.12,0.0
2018,1,1,17,15,12.0,3.0,1.1,14.15,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,7,15,4.5,3.5,2.35,10.6,3.5,0.0,0.0
2018,1,2,7,30,9.0,7.0,2.4,10.9,7.0,12.17,0.0
2018,1,2,7,45,41.0,20.5,2.4,11.2,24.0,64.35,0.0
2018,1,2,8,0,73.0,34.0,2.4,11.5,41.0,116.39,84.78
2018,1,2,8,15,111.5,48.5,2.45,11.8,65.0,179.96,146.49
2018,1,2,8,30,150.0,63.0,2.5,12.1,89.0,230.67,192.32
2018,1,2,8,45,174.5,78.5,2.5,12.4,116.0,272.92,229.44
2018,1,2,9,0,199.0,94.0,2.5,12.7,143.0,315.46,265.77
2018,1,2,9,15,161.0,107.5,2.4,13.05,151.5,281.42,236.88
2018,1,2,9,30,123.0,121.0,2.3,13.4,160.0,263.17,220.38
2018,1,2,9,45,132.0,135.5,2.25,13.7,181.0,287.77,240.35
2018,1,2,10,0,141.0,150.0,2.2,14.0,202.0,311.89,259.41
2018,1,2,10,15,148.5,150.5,2.1,14.4,209.0,314.67,261.02
2018,1,2,10,30,156.0,151.0,2.0,14.8,216.0,317.82,262.94
2018,1,2,10,45,79.0,139.0,1.95,15.15,172.0,228.25,187.34
2018,1,2,11,0,2.0,127.0,1.9,15.5,128.0,113.74,90.04
2018,1,2,11,15,4.5,131.0,1.85,15.75,133.0,119.16,94.65
2018,1,2,11,30,7.0,135.0,1.8,16.0,138.0,124.55,99.03
2018,1,2,11,45,12.0,148.0,1.8,16.25,153.5,141.0,112.58
2018,1,2,12,0,17.0,161.0,1.8,16.5,169.0,157.2,125.81
2018,1,2,12,15,8.5,133.0,1.8,16.65,137.0,121.81,96.37
2018,1,2,12,30,0.0,105.0,1.8,16.8,105.0,88.64,68.68
2018,1,2,12,45,0.0,106.0,1.8,16.95,106.0,89.48,69.41
2018,1,2,13,0,0.0,107.0,1.8,17.1,107.0,90.33,70.11
2018,1,2,13,15,0.0,102.5,1.75,17.1,102.5,86.23,66.77
2018,1,2,13,30,0.0,98.0,1.7,17.1,98.0,82.21,63.49
2018,1,2,13,45,0.0,89.5,1.7,17.1,89.5,74.72,57.33
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,67.36,51.26
2018,1,2,14,15,0.0,76.5,1.65,16.95,76.5,63.53,48.15
2018,1,2,14,30,0.0,72.0,1.6,16.8,72.0,59.73,45.06
2018,1,2,14,45,0.0,63.0,1.5,16.6,63.0,52.2,38.78
2018,1,2,15,0,0.0,54.0,1.4,16.4,54.0,44.69,32.47
2018,1,2,15,15,0.0,45.5,1.4,16.4,45.5,37.61,26.45
2018,1,2,15,30,0.0,37.0,1.4,16.4,37.0,30.55,20.37
2018,1,2,15,45,0.0,30.5,1.3,15.45,30.5,25.16,15.75
2018,1,2,16,0,0.0,24.0,1.2,14.5,24.0,19.78,11.06
2018,1,2,16,15,0.0,18.0,1.25,14.15,18.0,14.82,7.12
2018,1,2,16,30,0.0,12.0,1.3,13.8,12.0,9.87,1.7
2018,1,2,16,45,0.0,7.0,1.3,13.45,7.0,5.97,0.0
2018,1,2,17,0,0.0,2.0,1.3,13.1,2.0,1.71,0.0
2018,1,2,17,15,0.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.8,2.0,1.71,0.0
2018,1,3,7,45,0.0,5.0,1.8,10.95,5.0,4.1,0.0
2018,1,3,8,0,0.0,8.0,1.7,11.1,8.0,6.57,0.0
2018,1,3,8,15,0.0,10.0,1.55,11.3,10.0,8.21,1.24
2018,1,3,8,30,0.0,12.0,1.4,11.5,12.0,9.86,2.79
2018,1,3,8,45,0.0,14.5,1.3,11.75,14.5,11.92,4.66
2018,1,3,9,0,0.0,17.0,1.2,12.0,17.0,13.99,6.49
2018,1,3,9,15,0.0,23.0,1.2,12.15,23.0,18.95,10.82
2018,1,3,9,30,0.0,29.0,1.2,12.3,29.0,23.91,15.13
2018,1,3,9,45,0.0,33.0,1.15,12.5,33.0,27.23,17.98
2018,1,3,10,0,0.0,37.0,1.1,12.7,37.0,30.56,20.81
2018,1,3,10,15,0.0,32.0,1.35,12.8,32.0,26.42,17.19
2018,1,3,10,30,0.0,27.0,1.6,12.9,27.0,22.28,13.59
2018,1,3,10,45,0.0,26.5,1.8,13.05,26.5,21.88,13.2
2018,1,3,11,0,0.0,26.0,2.0,13.2,26.0,21.47,12.81
2018,1,3,11,15,0.0,31.0,2.25,13.25,31.0,25.62,16.34
2018,1,3,11,30,0.0,36.0,2.5,13.3,36.0,29.77,19.87
2018,1,3,11,45,0.0,53.5,2.75,13.35,53.5,44.31,32.25
2018,1,3,12,0,0.0,71.0,3.0,13.4,71.0,58.9,44.61
2018,1,3,12,15,0.0,69.5,3.2,13.45,69.5,57.65,43.52
2018,1,3,12,30,0.0,68.0,3.4,13.5,68.0,56.4,42.46
2018,1,3,12,45,0.0,61.0,3.55,13.5,61.0,50.56,37.52
2018,1,3,13,0,0.0,54.0,3.7,13.5,54.0,44.72,32.58
2018,1,3,13,15,0.0,46.5,3.75,13.5,46.5,38.48,27.29
2018,1,3,13,30,0.0,39.0,3.8,13.5,39.0,32.24,21.99
2018,1,3,13,45,0.0,40.0,3.8,13.55,40.0,33.07,22.73
2018,1,3,14,0,0.0,41.0,3.8,13.6,41.0,33.89,23.46
2018,1,3,14,15,0.0,36.0,3.55,13.6,36.0,29.73,19.93
2018,1,3,14,30,0.0,31.0,3.3,13.6,31.0,25.58,16.4
2018,1,3,14,45,0.0,30.0,3.1,13.6,30.0,24.75,15.71
2018,1,3,15,0,0.0,29.0,2.9,13.6,29.0,23.91,15.0
2018,1,3,15,15,0.0,26.0,2.9,13.6,26.0,21.43,12.84
2018,1,3,15,30,0.0,23.0,2.9,13.6,23.0,18.94,10.66
2018,1,3,15,45,0.0,19.5,2.7,13.3,19.5,16.05,8.11
2018,1,3,16,0,0.0,16.0,2.5,13.0,16.0,13.16,5.52
2018,1,3,16,15,0.0,12.5,2.65,12.9,12.5,10.27,3.25
2018,1,3,16,30,0.0,9.0,2.8,12.8,9.0,7.39,0.0
2018,1,3,16,45,0.0,5.5,2.9,12.75,5.5,4.51,0.0
2018,1,3,17,0,0.0,2.0,3.0,12.7,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,3.2,12.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.0,12.5,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.1,12.8,4.0,3.41,0.0
2018,1,4,7,45,0.0,12.5,3.2,13.1,12.5,10.3,0.0
2018,1,4,8,0,0.0,21.0,3.3,13.4,21.0,17.33,7.48
2018,1,4,8,15,4.0,38.5,3.3,13.65,39.0,39.16,27.01
2018,1,4,8,30,8.0,56.0,3.3,13.9,57.0,61.74,46.8
2018,1,4,8,45,15.0,70.5,3.25,14.15,73.5,81.85,64.56
2018,1,4,9,0,22.0,85.0,3.2,14.4,90.0,113.63,91.98
2018,1,4,9,15,49.0,105.5,3.25,14.75,120.0,162.16,133.85
2018,1,4,9,30,76.0,126.0,3.3,15.1,150.0,210.94,175.2
2018,1,4,9,45,64.5,134.0,3.3,15.5,156.0,206.12,170.3
2018,1,4,10,0,53.0,142.0,3.3,15.9,162.0,201.59,165.64
2018,1,4,10,15,35.5,147.5,3.4,16.3,161.5,188.38,153.58
2018,1,4,10,30,18.0,153.0,3.5,16.7,161.0,159.83,128.93
2018,1,4,10,45,18.5,156.5,3.6,17.05,165.0,161.75,130.24
2018,1,4,11,0,19.0,160.0,3.7,17.4,169.0,163.94,131.72
2018,1,4,11,15,23.0,168.5,3.8,17.6,179.5,174.8,140.52
2018,1,4,11,30,27.0,177.0,3.9,17.8,190.0,200.71,161.51
2018,1,4,11,45,26.5,172.0,4.0,18.0,185.0,191.8,153.99
2018,1,4,12,0,26.0,167.0,4.1,18.2,180.0,183.37,146.95
2018,1,4,12,15,17.0,152.5,4.1,18.25,161.0,147.51,117.32
2018,1,4,12,30,8.0,138.0,4.1,18.3,142.0,125.58,99.04
2018,1,4,12,45,11.5,138.5,4.15,18.35,144.0,128.03,101.19
2018,1,4,13,0,15.0,139.0,4.2,18.4,146.0,130.22,103.09
2018,1,4,13,15,9.0,122.0,4.2,18.4,126.0,109.73,86.09
2018,1,4,13,30,3.0,105.0,4.2,18.4,106.0,90.24,69.9
2018,1,4,13,45,1.5,94.5,4.15,18.35,95.0,79.93,61.41
2018,1,4,14,0,0.0,84.0,4.1,18.3,84.0,69.94,53.16
2018,1,4,14,15,96.0,71.0,4.0,18.15,106.5,114.95,90.77
2018,1,4,14,30,192.0,58.0,3.9,18.0,129.0,140.36,110.27
2018,1,4,14,45,161.0,56.5,3.8,17.85,112.5,115.39,88.48
2018,1,4,15,0,130.0,55.0,3.7,17.7,96.0,89.53,66.3
2018,1,4,15,15,138.0,38.0,3.7,17.7,76.5,69.48,48.0
2018,1,4,15,30,146.0,21.0,3.7,17.7,57.0,46.17,27.07
2018,1,4,15,45,162.5,23.0,3.35,16.95,56.5,39.33,20.6
2018,1,4,16,0,179.0,25.0,3.0,16.2,56.0,29.64,14.21
2018,1,4,16,15,153.5,19.0,2.9,15.8,40.0,14.47,6.78
2018,1,4,16,30,128.0,13.0,2.8,15.4,24.0,10.02,2.08
2018,1,4,16,45,88.0,10.0,2.75,15.0,15.5,7.84,0.0
2018,1,4,17,0,48.0,7.0,2.7,14.6,7.0,5.97,0.0
2018,1,4,17,15,24.0,3.5,2.75,14.5,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,5,7,15,10.0,2.0,2.95,14.4,2.0,0.0,0.0
2018,1,5,7,30,20.0,4.0,3.0,14.6,4.0,17.13,0.0
2018,1,5,7,45,51.0,9.0,3.05,14.75,13.0,64.79,0.0
2018,1,5,8,0,82.0,14.0,3.1,14.9,22.0,107.24,77.22
2018,1,5,8,15,41.0,28.5,3.05,15.05,32.5,69.94,53.48
2018,1,5,8,30,0.0,43.0,3.0,15.2,43.0,37.02,25.51
2018,1,5,8,45,0.0,55.5,2.9,15.35,55.5,49.1,36.05
2018,1,5,9,0,0.0,68.0,2.8,15.5,68.0,61.02,46.33
2018,1,5,9,15,0.0,66.0,2.75,15.55,66.0,56.38,42.48
2018,1,5,9,30,0.0,64.0,2.7,15.6,64.0,53.1,39.72
2018,1,5,9,45,0.0,58.5,2.6,15.7,58.5,48.44,35.72
2018,1,5,10,0,0.0,53.0,2.5,15.8,53.0,43.86,31.78
2018,1,5,10,15,0.0,37.0,2.4,15.85,37.0,30.56,20.44
2018,1,5,10,30,0.0,21.0,2.3,15.9,21.0,17.32,9.13
2018,1,5,10,45,0.0,36.5,2.2,15.95,36.5,30.16,20.04
2018,1,5,11,0,0.0,52.0,2.1,16.0,52.0,43.05,30.9
2018,1,5,11,15,0.0,69.0,2.05,16.05,69.0,57.22,42.79
2018,1,5,11,30,0.0,86.0,2.0,16.1,86.0,71.58,54.77
2018,1,5,11,45,0.0,69.0,1.9,16.1,69.0,57.23,42.7
2018,1,5,12,0,0.0,52.0,1.8,16.1,52.0,43.07,30.8
2018,1,5,12,15,0.0,55.0,1.85,16.05,55.0,45.56,32.91
2018,1,5,12,30,0.0,58.0,1.9,16.0,58.0,48.06,35.02
2018,1,5,12,45,0.0,75.5,1.9,15.95,75.5,62.66,47.31
2018,1,5,13,0,0.0,93.0,1.9,15.9,93.0,77.72,59.94
2018,1,5,13,15,18.5,118.5,1.95,15.75,127.0,118.91,94.77
2018,1,5,13,30,37.0,144.0,2.0,15.6,161.0,153.72,123.84
2018,1,5,13,45,39.5,149.0,2.0,15.5,166.5,157.48,126.87
2018,1,5,14,0,42.0,154.0,2.0,15.4,172.0,160.77,129.54
2018,1,5,14,15,22.0,128.0,2.0,15.25,137.5,123.64,98.74
2018,1,5,14,30,2.0,102.0,2.0,15.1,103.0,86.41,67.8
2018,1,5,14,45,1.0,83.0,2.0,14.95,83.5,69.49,53.66
2018,1,5,15,0,0.0,64.0,2.0,14.8,64.0,53.04,39.79
2018,1,5,15,15,0.0,50.0,2.0,14.8,50.0,41.36,29.83
2018,1,5,15,30,0.0,36.0,2.0,14.8,36.0,29.72,19.82
2018,1,5,15,45,0.0,29.0,2.1,14.35,29.0,23.91,14.79
2018,1,5,16,0,0.0,22.0,2.2,13.9,22.0,18.12,9.71
2018,1,5,16,15,0.0,16.0,2.3,13.75,16.0,13.16,5.77
2018,1,5,16,30,0.0,10.0,2.4,13.6,10.0,8.21,0.84
2018,1,5,16,45,0.0,6.0,2.45,13.45,6.0,4.92,0.0
2018,1,5,17,0,0.0,2.0,2.5,13.3,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.05,10.55,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.1,10.9,5.0,4.27,0.0
2018,1,6,7,45,18.0,19.0,2.15,11.25,20.5,36.1,0.0
2018,1,6,8,0,36.0,33.0,2.2,11.6,36.0,85.47,60.48
2018,1,6,8,15,240.0,42.0,2.2,11.85,82.0,287.27,236.37
2018,1,6,8,30,444.0,51.0,2.2,12.1,128.0,474.78,392.59
2018,1,6,8,45,395.5,64.5,2.25,12.35,146.0,456.68,380.69
2018,1,6,9,0,347.0,78.0,2.3,12.6,164.0,439.32,368.47
2018,1,6,9,15,300.5,100.0,2.3,12.9,183.0,411.59,345.76
2018,1,6,9,30,254.0,122.0,2.3,13.2,202.0,401.29,335.82
2018,1,6,9,45,302.0,129.5,2.3,13.45,235.0,453.21,377.91
2018,1,6,10,0,350.0,137.0,2.3,13.7,268.0,505.12,418.68
2018,1,6,10,15,378.5,143.5,2.4,13.95,295.0,557.96,458.75
2018,1,6,10,30,407.0,150.0,2.5,14.2,322.0,588.58,481.64
2018,1,6,10,45,437.0,152.5,2.6,14.45,345.5,613.73,500.41
2018,1,6,11,0,467.0,155.0,2.7,14.7,369.0,636.54,517.28
2018,1,6,11,15,446.5,165.5,2.8,14.85,375.5,620.97,504.09
2018,1,6,11,30,426.0,176.0,2.9,15.0,382.0,603.72,489.91
2018,1,6,11,45,418.5,180.5,2.95,15.15,385.5,589.53,478.29
2018,1,6,12,0,411.0,185.0,3.0,15.3,389.0,573.81,465.48
2018,1,6,12,15,558.5,146.5,2.9,15.4,424.0,633.49,513.22
2018,1,6,12,30,706.0,108.0,2.8,15.5,459.0,691.13,556.76
2018,1,6,12,45,646.5,122.5,2.7,15.55,440.0,635.03,512.34
2018,1,6,13,0,587.0,137.0,2.6,15.6,421.0,579.65,468.33
2018,1,6,13,15,581.0,132.5,2.55,15.6,407.0,542.59,439.06
2018,1,6,13,30,575.0,128.0,2.5,15.6,393.0,504.38,408.25
2018,1,6,13,45,697.5,96.5,2.4,15.55,402.5,510.24,411.68
2018,1,6,14,0,820.0,65.0,2.3,15.5,412.0,501.13,401.65
2018,1,6,14,15,805.0,62.5,2.4,15.4,384.5,446.6,355.42
2018,1,6,14,30,790.0,60.0,2.5,15.3,357.0,392.05,307.91
2018,1,6,14,45,764.0,60.5,2.55,15.15,326.5,336.91,258.67
2018,1,6,15,0,738.0,61.0,2.6,15.0,296.0,283.32,209.8
2018,1,6,15,15,715.5,56.5,2.6,15.0,261.0,227.67,158.88
2018,1,6,15,30,693.0,52.0,2.6,15.0,226.0,173.97,110.87
2018,1,6,15,45,640.5,47.5,2.45,14.1,186.0,119.03,67.28
2018,1,6,16,0,588.0,43.0,2.3,13.2,146.0,70.21,36.24
2018,1,6,16,15,498.0,37.0,2.25,12.8,107.5,30.49,20.9
2018,1,6,16,30,408.0,31.0,2.2,12.4,69.0,25.95,15.25
2018,1,6,16,45,252.0,20.5,2.2,12.0,40.0,17.24,0.0
2018,1,6,17,0,96.0,10.0,2.2,11.6,11.0,8.54,0.0
2018,1,6,17,15,48.0,5.0,2.2,11.45,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.25,8.4,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.2,8.6,5.0,4.27,0.0
2018,1,7,7,45,0.0,16.0,2.2,8.8,16.0,13.88,0.0
2018,1,7,8,0,0.0,27.0,2.2,9.0,27.0,25.23,13.85
2018,1,7,8,15,0.5,42.0,2.25,9.15,42.0,41.8,29.66
2018,1,7,8,30,1.0,57.0,2.3,9.3,57.0,57.28,43.61
2018,1,7,8,45,2.0,70.0,2.35,9.45,70.5,69.9,54.94
2018,1,7,9,0,3.0,83.0,2.4,9.6,84.0,82.62,66.21
2018,1,7,9,15,1.5,85.0,2.4,9.8,85.5,79.46,63.49
2018,1,7,9,30,0.0,87.0,2.4,10.0,87.0,77.63,61.82
2018,1,7,9,45,3.5,100.5,2.45,10.25,102.0,93.79,75.78
2018,1,7,10,0,7.0,114.0,2.5,10.5,117.0,109.98,89.59
2018,1,7,10,15,3.5,109.5,2.5,10.8,111.0,100.1,80.76
2018,1,7,10,30,0.0,105.0,2.5,11.1,105.0,91.1,72.74
2018,1,7,10,45,0.0,97.5,2.5,11.4,97.5,83.01,65.69
2018,1,7,11,0,0.0,90.0,2.5,11.7,90.0,75.53,59.17
2018,1,7,11,15,0.0,89.0,2.4,12.0,89.0,74.41,58.1
2018,1,7,11,30,0.0,88.0,2.3,12.3,88.0,73.38,57.11
2018,1,7,11,45,0.0,84.0,2.15,12.65,84.0,69.77,53.93
2018,1,7,12,0,0.0,80.0,2.0,13.0,80.0,66.43,51.01
2018,1,7,12,15,0.0,69.0,1.9,13.15,69.0,57.24,43.2
2018,1,7,12,30,0.0,58.0,1.8,13.3,58.0,48.06,35.41
2018,1,7,12,45,0.0,73.5,1.7,13.5,73.5,60.99,46.36
2018,1,7,13,0,0.0,89.0,1.6,13.7,89.0,74.15,57.44
2018,1,7,13,15,0.0,99.5,1.45,13.7,99.5,83.47,65.31
2018,1,7,13,30,0.0,110.0,1.3,13.7,110.0,92.84,73.22
2018,1,7,13,45,0.0,106.5,1.15,13.75,106.5,89.67,70.61
2018,1,7,14,0,0.0,103.0,1.0,13.8,103.0,86.54,68.05
2018,1,7,14,15,0.0,91.5,1.0,13.6,91.5,76.46,59.7
2018,1,7,14,30,0.0,80.0,1.0,13.4,80.0,66.54,51.44
2018,1,7,14,45,0.0,81.5,0.95,13.25,81.5,67.84,52.65
2018,1,7,15,0,0.0,83.0,0.9,13.1,83.0,69.04,53.74
2018,1,7,15,15,0.0,77.0,0.9,13.1,77.0,63.84,49.29
2018,1,7,15,30,0.0,71.0,0.9,13.1,71.0,58.59,44.73
2018,1,7,15,45,0.0,58.0,0.95,12.6,58.0,47.7,35.31
2018,1,7,16,0,0.0,45.0,1.0,12.1,45.0,37.0,25.95
2018,1,7,16,15,0.0,34.0,0.95,12.0,34.0,28.02,18.92
2018,1,7,16,30,0.0,23.0,0.9,11.9,23.0,18.99,9.9
2018,1,7,16,45,0.0,13.5,0.9,11.75,13.5,11.13,0.0
2018,1,7,17,0,0.0,4.0,0.9,11.6,4.0,3.41,0.0
2018,1,7,17,15,0.0,2.0,0.9,11.55,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,3.5,11.7,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,3.7,11.9,2.0,1.71,0.0
2018,1,8,7,45,0.0,5.5,3.85,12.05,5.5,4.51,0.0
2018,1,8,8,0,0.0,9.0,4.0,12.2,9.0,7.39,0.0
2018,1,8,8,15,0.0,12.0,4.15,12.4,12.0,9.86,2.58
2018,1,8,8,30,0.0,15.0,4.3,12.6,15.0,12.33,4.85
2018,1,8,8,45,0.0,16.0,4.45,12.75,16.0,13.16,5.66
2018,1,8,9,0,0.0,17.0,4.6,12.9,17.0,13.99,6.42
2018,1,8,9,15,0.0,17.0,4.65,13.05,17.0,13.99,6.44
2018,1,8,9,30,0.0,17.0,4.7,13.2,17.0,14.0,6.44
2018,1,8,9,45,0.0,28.0,4.8,13.35,28.0,23.09,14.28
2018,1,8,10,0,0.0,39.0,4.9,13.5,39.0,32.22,22.09
2018,1,8,10,15,0.0,34.0,4.85,13.6,34.0,28.08,18.49
2018,1,8,10,30,0.0,29.0,4.8,13.7,29.0,23.94,14.91
2018,1,8,10,45,0.0,27.0,4.8,13.8,27.0,22.29,13.46
2018,1,8,11,0,0.0,25.0,4.8,13.9,25.0,20.64,12.02
2018,1,8,11,15,0.0,23.5,4.9,14.0,23.5,19.41,10.94
2018,1,8,11,30,0.0,22.0,5.0,14.1,22.0,18.17,9.86
2018,1,8,11,45,0.0,23.5,5.05,14.2,23.5,19.41,10.91
2018,1,8,12,0,0.0,25.0,5.1,14.3,25.0,20.66,11.96
2018,1,8,12,15,0.0,28.5,5.0,14.4,28.5,23.56,14.42
2018,1,8,12,30,0.0,32.0,4.9,14.5,32.0,26.46,16.88
2018,1,8,12,45,0.0,31.5,4.85,14.55,31.5,26.04,16.53
2018,1,8,13,0,0.0,31.0,4.8,14.6,31.0,25.62,16.18
2018,1,8,13,15,0.0,26.0,4.7,14.65,26.0,21.48,12.66
2018,1,8,13,30,0.0,21.0,4.6,14.7,21.0,17.33,9.15
2018,1,8,13,45,0.0,33.5,4.5,14.7,33.5,27.68,17.99
2018,1,8,14,0,0.0,46.0,4.4,14.7,46.0,38.05,26.86
2018,1,8,14,15,0.0,34.0,4.3,14.65,34.0,28.08,18.4
2018,1,8,14,30,0.0,22.0,4.2,14.6,22.0,18.14,9.92
2018,1,8,14,45,2.5,26.5,4.1,14.5,27.5,22.74,13.86
2018,1,8,15,0,5.0,31.0,4.0,14.4,33.0,27.06,17.49
2018,1,8,15,15,7.5,39.5,4.0,14.4,42.0,34.41,23.66
2018,1,8,15,30,10.0,48.0,4.0,14.4,51.0,41.5,29.49
2018,1,8,15,45,6.0,36.0,4.05,14.2,37.5,30.44,20.11
2018,1,8,16,0,2.0,24.0,4.1,14.0,24.0,19.89,11.17
2018,1,8,16,15,1.0,19.0,4.05,13.95,19.0,15.65,7.98
2018,1,8,16,30,0.0,14.0,4.0,13.9,14.0,11.52,3.79
2018,1,8,16,45,0.0,7.5,3.9,13.85,7.5,6.16,0.0
2018,1,8,17,0,0.0,1.0,3.8,13.8,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,3.7,13.8,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,2.7,13.1,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,3.0,13.3,3.0,2.56,0.0
2018,1,9,7,45,0.0,10.5,3.35,13.45,10.5,8.64,0.0
2018,1,9,8,0,0.0,18.0,3.7,13.6,18.0,14.84,5.67
2018,1,9,8,15,0.0,27.0,3.9,13.7,27.0,22.29,12.89
2018,1,9,8,30,0.0,36.0,4.1,13.8,36.0,29.75,19.56
2018,1,9,8,45,0.5,51.0,4.35,13.9,51.0,43.91,31.88
2018,1,9,9,0,1.0,66.0,4.6,14.0,66.0,59.25,45.16
2018,1,9,9,15,1.0,69.5,4.55,14.1,69.5,60.93,46.67
2018,1,9,9,30,1.0,73.0,4.5,14.2,73.0,63.15,48.56
2018,1,9,9,45,0.5,66.0,4.45,14.25,66.0,55.16,41.68
2018,1,9,10,0,0.0,59.0,4.4,14.3,59.0,48.86,36.22
2018,1,9,10,15,0.5,78.5,4.3,14.35,78.5,65.96,50.74
2018,1,9,10,30,1.0,98.0,4.2,14.4,98.0,84.92,66.71
2018,1,9,10,45,2.5,125.0,4.05,14.4,126.0,112.8,90.11
2018,1,9,11,0,4.0,152.0,3.9,14.4,154.0,141.27,113.77
2018,1,9,11,15,6.0,159.5,3.95,14.4,162.5,149.57,120.59
2018,1,9,11,30,8.0,167.0,4.0,14.4,171.0,157.83,127.41
2018,1,9,11,45,5.0,149.0,4.0,14.45,151.5,135.68,108.8
2018,1,9,12,0,2.0,131.0,4.0,14.5,132.0,114.87,91.33
2018,1,9,12,15,2.5,132.5,4.15,14.5,134.0,116.31,92.56
2018,1,9,12,30,3.0,134.0,4.3,14.5,136.0,117.74,93.78
2018,1,9,12,45,60.0,165.0,4.4,14.5,194.5,199.61,163.45
2018,1,9,13,0,117.0,196.0,4.5,14.5,253.0,281.72,231.71
2018,1,9,13,15,153.0,197.5,4.6,14.5,270.0,299.61,246.59
2018,1,9,13,30,189.0,199.0,4.7,14.5,287.0,313.89,258.34
2018,1,9,13,45,124.0,174.0,4.8,14.45,230.5,239.84,196.71
2018,1,9,14,0,59.0,149.0,4.9,14.4,174.0,164.76,133.89
2018,1,9,14,15,34.0,128.5,4.9,14.35,142.5,129.69,104.43
2018,1,9,14,30,9.0,108.0,4.9,14.3,111.0,94.47,74.84
2018,1,9,14,45,91.0,104.5,4.9,14.25,134.0,127.62,101.52
2018,1,9,15,0,173.0,101.0,4.9,14.2,157.0,146.06,114.02
2018,1,9,15,15,236.0,93.0,4.9,14.2,160.0,141.36,106.15
2018,1,9,15,30,299.0,85.0,4.9,14.2,163.0,131.57,93.39
2018,1,9,15,45,222.5,73.0,5.05,13.95,125.5,88.75,60.1
2018,1,9,16,0,146.0,61.0,5.2,13.7,88.0,57.9,38.75
2018,1,9,16,15,109.0,47.0,5.25,13.55,64.0,36.13,25.86
2018,1,9,16,30,72.0,33.0,5.3,13.4,40.0,25.69,15.61
2018,1,9,16,45,46.0,21.5,5.4,13.25,25.0,17.24,0.0
2018,1,9,17,0,20.0,10.0,5.5,13.1,10.0,8.54,0.0
2018,1,9,17,15,10.0,5.0,5.55,13.0,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.8,11.0,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.7,11.2,5.0,4.27,0.0
2018,1,10,7,45,2.5,16.0,2.6,11.45,16.0,15.48,0.0
2018,1,10,8,0,5.0,27.0,2.5,11.7,27.0,28.67,16.63
2018,1,10,8,15,6.0,43.5,2.55,11.85,44.0,48.2,34.91
2018,1,10,8,30,7.0,60.0,2.6,12.0,61.0,66.38,51.1
2018,1,10,8,45,13.0,76.5,2.6,12.1,79.5,88.17,70.39
2018,1,10,9,0,19.0,93.0,2.6,12.2,98.0,109.87,89.42
2018,1,10,9,15,79.5,109.5,2.7,12.3,134.5,194.51,163.42
2018,1,10,9,30,140.0,126.0,2.8,12.4,171.0,285.42,240.78
2018,1,10,9,45,219.0,136.0,2.9,12.5,215.0,386.9,325.35
2018,1,10,10,0,298.0,146.0,3.0,12.6,259.0,470.36,393.5
2018,1,10,10,15,191.5,149.0,3.1,12.7,223.5,352.46,295.29
2018,1,10,10,30,85.0,152.0,3.2,12.8,188.0,235.42,195.96
2018,1,10,10,45,46.0,155.0,3.3,12.9,174.5,199.77,164.85
2018,1,10,11,0,7.0,158.0,3.4,13.0,161.0,150.34,121.88
2018,1,10,11,15,5.5,157.0,3.35,13.1,159.5,146.38,118.41
2018,1,10,11,30,4.0,156.0,3.3,13.2,158.0,142.78,115.2
2018,1,10,11,45,3.0,149.5,3.3,13.3,151.0,134.39,108.06
2018,1,10,12,0,2.0,143.0,3.3,13.4,144.0,126.45,101.32
2018,1,10,12,15,1.5,132.5,3.15,13.45,133.5,115.45,92.09
2018,1,10,12,30,1.0,122.0,3.0,13.5,123.0,104.89,83.23
2018,1,10,12,45,0.5,117.5,2.9,13.6,118.0,100.17,79.26
2018,1,10,13,0,0.0,113.0,2.8,13.7,113.0,95.59,75.41
2018,1,10,13,15,1.0,119.5,2.65,13.8,120.0,102.06,80.9
2018,1,10,13,30,2.0,126.0,2.5,13.9,127.0,108.44,86.28
2018,1,10,13,45,1.5,124.0,2.4,14.0,124.5,106.12,84.38
2018,1,10,14,0,1.0,122.0,2.3,14.1,122.0,103.87,82.55
2018,1,10,14,15,62.5,113.5,2.2,14.1,137.5,129.12,103.91
2018,1,10,14,30,124.0,105.0,2.1,14.1,153.0,148.41,119.12
2018,1,10,14,45,118.0,95.5,2.0,14.15,138.0,129.28,102.18
2018,1,10,15,0,112.0,86.0,1.9,14.2,123.0,110.86,85.82
2018,1,10,15,15,218.0,76.0,1.9,14.2,137.0,122.39,90.7
2018,1,10,15,30,324.0,66.0,1.9,14.2,151.0,120.35,82.74
2018,1,10,15,45,162.0,53.0,1.7,13.85,95.5,65.41,42.99
2018,1,10,16,0,0.0,40.0,1.5,13.5,40.0,33.08,22.52
2018,1,10,16,15,103.5,32.0,1.5,13.3,43.0,25.36,16.59
2018,1,10,16,30,207.0,24.0,1.5,13.1,46.0,19.01,10.27
2018,1,10,16,45,163.5,19.5,1.45,12.95,32.0,15.88,0.43
2018,1,10,17,0,120.0,15.0,1.4,12.8,18.0,12.8,0.0
2018,1,10,17,15,60.0,7.5,1.45,12.75,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.35,12.3,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.4,12.4,4.0,3.41,0.0
2018,1,11,7,45,1.0,17.0,0.45,12.55,17.0,15.99,0.0
2018,1,11,8,0,2.0,30.0,0.5,12.7,30.0,31.7,18.94
2018,1,11,8,15,13.0,47.0,0.65,12.9,49.0,68.12,51.58
2018,1,11,8,30,24.0,64.0,0.8,13.1,68.0,97.01,77.16
2018,1,11,8,45,42.0,81.5,1.0,13.3,91.0,132.43,108.18
2018,1,11,9,0,60.0,99.0,1.2,13.5,114.0,168.1,139.01
2018,1,11,9,15,66.0,110.0,1.25,13.7,129.0,183.05,151.73
2018,1,11,9,30,72.0,121.0,1.3,13.9,144.0,198.66,164.75
2018,1,11,9,45,53.0,127.5,1.4,14.05,145.5,185.37,152.83
2018,1,11,10,0,34.0,134.0,1.5,14.2,147.0,172.28,141.02
2018,1,11,10,15,41.5,153.5,1.45,14.4,170.5,200.93,164.5
2018,1,11,10,30,49.0,173.0,1.4,14.6,194.0,229.27,187.25
2018,1,11,10,45,60.0,185.5,1.35,14.8,212.5,251.21,204.73
2018,1,11,11,0,71.0,198.0,1.3,15.0,231.0,272.77,221.71
2018,1,11,11,15,121.0,206.0,1.2,15.2,264.5,341.57,276.86
2018,1,11,11,30,171.0,214.0,1.1,15.4,298.0,389.7,314.4
2018,1,11,11,45,197.5,218.0,1.0,15.55,317.0,410.1,329.46
2018,1,11,12,0,224.0,222.0,0.9,15.7,336.0,428.65,343.03
2018,1,11,12,15,228.5,221.5,0.95,15.75,337.5,421.94,337.71
2018,1,11,12,30,233.0,221.0,1.0,15.8,339.0,414.33,331.89
2018,1,11,12,45,196.5,221.0,1.0,15.85,319.5,375.83,301.22
2018,1,11,13,0,160.0,221.0,1.0,15.9,300.0,339.43,272.2
2018,1,11,13,15,207.5,209.0,1.1,15.85,309.0,348.37,280.4
2018,1,11,13,30,255.0,197.0,1.2,15.8,318.0,364.45,293.3
2018,1,11,13,45,384.5,163.5,1.25,15.8,336.5,399.57,321.02
2018,1,11,14,0,514.0,130.0,1.3,15.8,355.0,410.97,328.77
2018,1,11,14,15,579.5,108.0,1.3,15.7,346.5,395.06,313.68
2018,1,11,14,30,645.0,86.0,1.3,15.6,338.0,365.8,286.83
2018,1,11,14,45,675.5,73.5,1.3,15.5,317.0,325.03,249.56
