Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,706.0,61.0,1.3,15.4,296.0,281.15,208.3
2018,1,11,15,15,602.0,67.5,1.3,15.4,251.0,216.1,153.36
2018,1,11,15,30,498.0,74.0,1.3,15.4,206.0,163.04,110.12
2018,1,11,15,45,397.0,67.5,1.15,14.8,161.5,108.21,68.31
2018,1,11,16,0,296.0,61.0,1.0,14.2,117.0,68.23,42.26
2018,1,11,16,15,277.0,49.5,1.05,13.8,91.5,37.78,27.41
2018,1,11,16,30,258.0,38.0,1.1,13.4,66.0,29.38,19.08
2018,1,11,16,45,187.5,26.5,1.1,13.05,42.0,20.63,4.12
2018,1,11,17,0,117.0,15.0,1.1,12.7,18.0,12.8,0.0
2018,1,11,17,15,58.5,7.5,1.2,12.55,9.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.75,10.55,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.8,10.9,11.0,79.62,0.0
2018,1,12,7,45,266.5,19.5,1.85,11.25,40.5,246.64,0.0
2018,1,12,8,0,429.0,29.0,1.9,11.6,70.0,410.81,310.7
2018,1,12,8,15,516.5,34.5,1.95,11.9,108.5,489.85,396.16
2018,1,12,8,30,604.0,40.0,2.0,12.2,147.0,584.34,476.0
2018,1,12,8,45,416.5,48.0,2.1,12.5,130.5,458.48,381.14
2018,1,12,9,0,229.0,56.0,2.2,12.8,114.0,302.72,255.89
2018,1,12,9,15,117.0,70.0,2.3,13.2,100.0,203.47,171.38
2018,1,12,9,30,5.0,84.0,2.4,13.6,86.0,78.43,61.74
2018,1,12,9,45,8.5,104.0,2.5,14.05,107.5,101.87,81.72
2018,1,12,10,0,12.0,124.0,2.6,14.5,129.0,125.42,101.37
2018,1,12,10,15,63.0,150.0,2.6,14.75,177.0,216.04,178.33
2018,1,12,10,30,114.0,176.0,2.6,15.0,225.0,312.25,257.38
2018,1,12,10,45,245.5,175.0,2.55,15.25,288.0,447.26,367.35
2018,1,12,11,0,377.0,174.0,2.5,15.5,351.0,560.08,456.01
2018,1,12,11,15,399.5,177.5,2.5,15.65,370.5,596.27,481.77
2018,1,12,11,30,422.0,181.0,2.5,15.8,390.0,609.77,491.16
2018,1,12,11,45,443.5,178.0,2.5,15.95,401.0,612.45,492.71
2018,1,12,12,0,465.0,175.0,2.5,16.1,412.0,612.41,492.27
2018,1,12,12,15,578.5,145.5,2.5,16.2,440.5,662.26,531.06
2018,1,12,12,30,692.0,116.0,2.5,16.3,469.0,697.15,557.29
2018,1,12,12,45,615.5,135.0,2.55,16.35,446.0,632.65,507.49
2018,1,12,13,0,539.0,154.0,2.6,16.4,423.0,563.92,454.16
2018,1,12,13,15,491.0,160.0,2.65,16.4,400.0,511.81,413.28
2018,1,12,13,30,443.0,166.0,2.7,16.4,377.0,461.89,373.39
2018,1,12,13,45,445.0,157.5,2.75,16.35,361.5,429.24,347.08
2018,1,12,14,0,447.0,149.0,2.8,16.3,346.0,395.48,319.13
2018,1,12,14,15,562.0,118.5,2.75,16.2,350.0,397.9,318.72
2018,1,12,14,30,677.0,88.0,2.7,16.1,354.0,382.5,302.0
2018,1,12,14,45,726.5,74.0,2.7,16.0,337.0,346.02,267.15
2018,1,12,15,0,776.0,60.0,2.7,15.9,320.0,302.99,225.32
2018,1,12,15,15,742.5,57.0,2.7,15.9,282.0,243.48,171.5
2018,1,12,15,30,709.0,54.0,2.7,15.9,244.0,187.1,121.39
2018,1,12,15,45,608.5,54.0,2.35,14.95,198.0,126.3,74.21
2018,1,12,16,0,508.0,54.0,2.0,14.0,152.0,78.91,44.02
2018,1,12,16,15,362.5,46.5,2.0,13.55,107.5,37.66,27.36
2018,1,12,16,30,217.0,39.0,2.0,13.1,63.0,29.99,19.75
2018,1,12,16,45,165.5,27.0,2.0,12.65,40.5,20.96,5.82
2018,1,12,17,0,114.0,15.0,2.0,12.2,18.0,12.8,0.0
2018,1,12,17,15,57.0,7.5,2.0,12.05,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.95,8.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,1,13,7,15,4.0,3.5,4.3,8.5,3.5,0.0,0.0
2018,1,13,7,30,8.0,7.0,4.5,8.8,7.0,11.44,0.0
2018,1,13,7,45,60.0,21.5,4.65,9.05,27.0,89.27,0.0
2018,1,13,8,0,112.0,36.0,4.8,9.3,47.0,163.32,125.1
2018,1,13,8,15,186.0,48.5,4.85,9.65,77.5,236.74,197.78
2018,1,13,8,30,260.0,61.0,4.9,10.0,108.0,334.65,284.43
2018,1,13,8,45,304.0,73.0,4.95,10.35,141.0,392.06,335.26
2018,1,13,9,0,348.0,85.0,5.0,10.7,174.0,450.68,385.62
2018,1,13,9,15,380.5,95.5,4.95,11.1,207.0,497.49,424.41
2018,1,13,9,30,413.0,106.0,4.9,11.5,240.0,543.89,461.66
2018,1,13,9,45,411.5,119.0,4.9,11.95,264.5,561.43,474.17
2018,1,13,10,0,410.0,132.0,4.9,12.4,289.0,576.87,484.71
2018,1,13,10,15,519.0,122.0,4.8,12.8,336.5,663.76,552.66
2018,1,13,10,30,628.0,112.0,4.7,13.2,384.0,759.24,624.1
2018,1,13,10,45,628.0,118.0,4.65,13.65,402.0,761.18,622.87
2018,1,13,11,0,628.0,124.0,4.6,14.1,420.0,760.22,620.05
2018,1,13,11,15,552.0,147.5,4.45,14.45,414.0,699.32,571.45
2018,1,13,11,30,476.0,171.0,4.3,14.8,408.0,646.94,528.03
2018,1,13,11,45,449.0,180.5,4.2,15.2,407.0,620.74,505.68
2018,1,13,12,0,422.0,190.0,4.1,15.6,406.0,593.5,482.58
2018,1,13,12,15,464.0,178.0,4.0,15.8,416.0,598.61,486.53
2018,1,13,12,30,506.0,166.0,3.9,16.0,426.0,599.62,487.01
2018,1,13,12,45,597.5,139.0,3.8,16.2,442.0,624.54,506.36
2018,1,13,13,0,689.0,112.0,3.7,16.4,458.0,634.1,513.46
2018,1,13,13,15,682.5,110.5,3.65,16.45,445.0,595.99,482.75
2018,1,13,13,30,676.0,109.0,3.6,16.5,432.0,556.41,450.65
2018,1,13,13,45,671.0,105.5,3.55,16.55,414.5,514.34,416.01
2018,1,13,14,0,666.0,102.0,3.5,16.6,397.0,471.1,379.67
2018,1,13,14,15,673.5,94.0,3.4,16.5,376.5,428.33,342.88
2018,1,13,14,30,681.0,86.0,3.3,16.4,356.0,383.55,303.29
2018,1,13,14,45,673.5,80.0,3.25,16.3,328.0,333.38,258.41
2018,1,13,15,0,666.0,74.0,3.2,16.2,300.0,283.12,212.47
2018,1,13,15,15,665.5,65.0,3.2,16.2,268.5,231.9,164.99
2018,1,13,15,30,665.0,56.0,3.2,16.2,237.0,181.99,119.15
2018,1,13,15,45,596.0,52.0,2.85,15.2,194.5,124.04,72.84
2018,1,13,16,0,527.0,48.0,2.5,14.2,152.0,75.89,40.57
2018,1,13,16,15,413.0,43.5,2.55,13.7,112.5,35.39,25.4
2018,1,13,16,30,299.0,39.0,2.6,13.2,73.0,32.17,21.72
2018,1,13,16,45,219.5,27.5,2.7,12.7,46.5,21.45,7.36
2018,1,13,17,0,140.0,16.0,2.8,12.2,20.0,13.66,0.0
2018,1,13,17,15,70.0,8.0,2.9,12.0,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.95,9.5,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.9,9.6,1.0,0.85,0.0
2018,1,14,7,45,0.0,3.5,3.9,9.7,3.5,2.87,0.0
2018,1,14,8,0,0.0,6.0,3.9,9.8,6.0,4.92,0.0
2018,1,14,8,15,0.0,9.0,3.75,10.05,9.0,7.39,0.59
2018,1,14,8,30,0.0,12.0,3.6,10.3,12.0,9.86,2.83
2018,1,14,8,45,0.0,24.0,3.5,10.5,24.0,19.77,11.5
2018,1,14,9,0,0.0,36.0,3.4,10.7,36.0,29.72,20.21
2018,1,14,9,15,92.0,74.5,3.25,11.05,104.5,170.55,145.03
2018,1,14,9,30,184.0,113.0,3.1,11.4,173.0,324.56,275.86
2018,1,14,9,45,231.5,132.5,3.0,11.75,216.5,393.36,331.89
2018,1,14,10,0,279.0,152.0,2.9,12.1,260.0,461.51,386.19
2018,1,14,10,15,252.5,167.5,2.75,12.45,270.5,454.2,377.6
2018,1,14,10,30,226.0,183.0,2.6,12.8,281.0,445.39,368.23
2018,1,14,10,45,187.0,193.5,2.45,13.2,277.5,397.57,328.02
2018,1,14,11,0,148.0,204.0,2.3,13.6,274.0,369.33,303.25
2018,1,14,11,15,151.0,207.5,2.15,13.95,281.0,370.39,303.23
2018,1,14,11,30,154.0,211.0,2.0,14.3,288.0,371.0,302.72
2018,1,14,11,45,95.5,206.0,1.85,14.65,254.0,290.01,235.96
2018,1,14,12,0,37.0,201.0,1.7,15.0,220.0,230.07,185.61
2018,1,14,12,15,51.0,209.0,1.65,15.2,235.5,247.38,199.88
2018,1,14,12,30,65.0,217.0,1.6,15.4,251.0,263.61,212.87
2018,1,14,12,45,105.0,215.0,1.55,15.6,268.5,286.98,232.18
2018,1,14,13,0,145.0,213.0,1.5,15.8,286.0,320.41,258.88
2018,1,14,13,15,221.0,204.0,1.45,15.9,312.0,352.84,285.11
2018,1,14,13,30,297.0,195.0,1.4,16.0,338.0,389.85,313.85
2018,1,14,13,45,232.0,192.0,1.4,16.05,300.5,331.4,266.5
2018,1,14,14,0,167.0,189.0,1.4,16.1,263.0,269.66,216.78
2018,1,14,14,15,105.0,172.5,1.45,16.0,218.0,212.65,170.69
2018,1,14,14,30,43.0,156.0,1.5,15.9,173.0,156.34,124.94
2018,1,14,14,45,85.5,144.5,1.6,15.8,175.0,157.64,125.4
2018,1,14,15,0,128.0,133.0,1.7,15.7,177.0,158.25,124.24
2018,1,14,15,15,120.0,118.5,1.7,15.7,156.0,133.57,102.94
2018,1,14,15,30,112.0,104.0,1.7,15.7,135.0,110.05,82.76
2018,1,14,15,45,76.0,86.5,1.8,14.95,106.0,81.75,60.41
2018,1,14,16,0,40.0,69.0,1.9,14.2,77.0,58.2,42.37
2018,1,14,16,15,33.0,54.0,1.8,13.85,59.5,42.61,31.77
2018,1,14,16,30,26.0,39.0,1.7,13.5,42.0,31.09,20.9
2018,1,14,16,45,18.5,25.0,1.65,13.2,26.5,20.22,7.59
2018,1,14,17,0,11.0,11.0,1.6,12.9,11.0,9.39,0.0
2018,1,14,17,15,5.5,5.5,1.45,12.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.35,10.55,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.3,10.8,5.0,4.27,0.0
2018,1,15,7,45,0.0,16.0,2.3,11.1,16.0,13.21,0.0
2018,1,15,8,0,0.0,27.0,2.3,11.4,27.0,23.94,13.24
2018,1,15,8,15,1.0,41.0,2.3,11.65,41.0,39.2,27.36
2018,1,15,8,30,2.0,55.0,2.3,11.9,55.0,53.74,40.3
2018,1,15,8,45,52.0,73.0,2.35,12.2,86.0,125.38,103.59
2018,1,15,9,0,102.0,91.0,2.4,12.5,117.0,206.83,174.07
2018,1,15,9,15,247.0,100.5,2.3,12.85,178.0,364.63,308.0
2018,1,15,9,30,392.0,110.0,2.2,13.2,239.0,530.68,441.45
2018,1,15,9,45,340.0,121.0,2.1,13.5,241.5,498.88,412.98
2018,1,15,10,0,288.0,132.0,2.0,13.8,244.0,442.39,366.68
2018,1,15,10,15,308.0,143.0,2.0,14.15,271.0,473.01,390.26
2018,1,15,10,30,328.0,154.0,2.0,14.5,298.0,502.27,411.85
2018,1,15,10,45,400.0,157.5,2.0,14.8,342.0,590.26,478.72
2018,1,15,11,0,472.0,161.0,2.0,15.1,386.0,653.9,525.66
2018,1,15,11,15,436.0,174.0,2.0,15.2,387.0,627.12,503.28
2018,1,15,11,30,400.0,187.0,2.0,15.3,388.0,598.96,480.63
2018,1,15,11,45,296.5,208.5,2.0,15.4,359.0,503.45,405.68
2018,1,15,12,0,193.0,230.0,2.0,15.5,330.0,412.58,333.16
2018,1,15,12,15,213.5,229.0,1.9,15.5,339.5,419.16,338.75
2018,1,15,12,30,234.0,228.0,1.8,15.5,349.0,423.97,342.3
2018,1,15,12,45,202.0,225.5,1.75,15.45,329.0,385.66,311.46
2018,1,15,13,0,170.0,223.0,1.7,15.4,309.0,349.19,282.13
2018,1,15,13,15,132.0,214.5,1.65,15.4,280.5,304.43,245.99
2018,1,15,13,30,94.0,206.0,1.6,15.4,252.0,251.98,203.54
2018,1,15,13,45,59.0,189.0,1.55,15.4,217.5,208.29,167.88
2018,1,15,14,0,24.0,172.0,1.5,15.4,183.0,161.34,129.36
2018,1,15,14,15,71.0,164.5,1.45,15.35,193.5,181.35,146.02
2018,1,15,14,30,118.0,157.0,1.4,15.3,204.0,195.41,156.79
2018,1,15,14,45,185.5,145.0,1.35,15.3,212.0,200.26,158.82
2018,1,15,15,0,253.0,133.0,1.3,15.3,220.0,201.71,156.7
2018,1,15,15,15,266.0,117.0,1.3,15.3,199.5,172.57,130.12
2018,1,15,15,30,279.0,101.0,1.3,15.3,179.0,142.06,102.42
2018,1,15,15,45,178.5,83.5,1.2,14.95,130.5,94.06,66.13
2018,1,15,16,0,78.0,66.0,1.1,14.6,82.0,58.99,41.62
2018,1,15,16,15,57.5,49.5,1.05,14.4,59.5,39.28,28.85
2018,1,15,16,30,37.0,33.0,1.0,14.2,37.0,26.56,17.11
2018,1,15,16,45,40.0,23.0,0.95,14.05,26.0,18.66,7.29
2018,1,15,17,0,43.0,13.0,0.9,13.9,15.0,11.1,0.0
2018,1,15,17,15,21.5,6.5,0.85,13.8,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.8,13.15,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.8,13.3,3.0,2.56,0.0
2018,1,16,7,45,0.0,7.5,0.8,13.45,7.5,6.16,0.0
2018,1,16,8,0,0.0,12.0,0.8,13.6,12.0,9.86,2.13
2018,1,16,8,15,0.0,17.0,0.9,13.75,17.0,13.99,6.08
2018,1,16,8,30,0.0,22.0,1.0,13.9,22.0,18.12,9.79
2018,1,16,8,45,0.0,30.0,1.1,14.1,30.0,24.74,15.58
2018,1,16,9,0,0.0,38.0,1.2,14.3,38.0,31.38,21.35
2018,1,16,9,15,0.0,40.5,1.05,14.6,40.5,33.45,23.14
2018,1,16,9,30,0.0,43.0,0.9,14.9,43.0,35.53,24.89
2018,1,16,9,45,14.5,86.0,0.75,15.2,91.5,87.5,69.55
2018,1,16,10,0,29.0,129.0,0.6,15.5,140.0,160.11,129.92
2018,1,16,10,15,22.5,138.0,0.55,15.7,147.0,148.0,119.06
2018,1,16,10,30,16.0,147.0,0.5,15.9,154.0,149.7,119.85
2018,1,16,10,45,20.5,159.0,0.45,16.1,168.5,164.96,132.07
2018,1,16,11,0,25.0,171.0,0.4,16.3,183.0,180.1,143.99
2018,1,16,11,15,25.5,175.5,0.4,16.45,188.0,198.83,158.59
2018,1,16,11,30,26.0,180.0,0.4,16.6,193.0,201.79,160.58
2018,1,16,11,45,23.0,177.0,0.45,16.75,188.5,179.09,142.25
2018,1,16,12,0,20.0,174.0,0.5,16.9,184.0,171.94,136.43
2018,1,16,12,15,10.5,152.0,0.65,16.9,157.5,141.16,111.44
2018,1,16,12,30,1.0,130.0,0.8,16.9,131.0,112.08,87.61
2018,1,16,12,45,8.0,120.0,0.95,16.95,124.5,107.9,84.55
2018,1,16,13,0,15.0,110.0,1.1,17.0,118.0,103.44,81.14
2018,1,16,13,15,15.5,114.5,1.1,16.9,122.5,107.13,84.23
2018,1,16,13,30,16.0,119.0,1.1,16.8,127.0,110.71,87.23
2018,1,16,13,45,76.0,124.0,1.1,16.75,159.0,163.17,131.16
2018,1,16,14,0,136.0,129.0,1.1,16.7,191.0,194.81,156.86
2018,1,16,14,15,148.0,142.5,1.1,16.6,206.0,204.79,164.11
2018,1,16,14,30,160.0,156.0,1.1,16.5,221.0,212.55,169.34
2018,1,16,14,45,92.0,131.0,1.15,16.4,167.5,153.09,120.97
2018,1,16,15,0,24.0,106.0,1.2,16.3,114.0,98.34,76.83
2018,1,16,15,15,13.0,89.0,1.2,16.3,93.5,77.1,59.34
2018,1,16,15,30,2.0,72.0,1.2,16.3,73.0,59.87,45.2
2018,1,16,15,45,1.5,67.0,1.1,15.65,67.5,55.25,41.33
2018,1,16,16,0,1.0,62.0,1.0,15.0,62.0,50.45,37.16
2018,1,16,16,15,0.5,47.0,1.0,14.7,47.0,38.11,27.84
2018,1,16,16,30,0.0,32.0,1.0,14.4,32.0,26.3,16.95
2018,1,16,16,45,0.0,20.0,1.0,14.05,20.0,16.51,6.33
2018,1,16,17,0,0.0,8.0,1.0,13.7,8.0,6.83,0.0
2018,1,16,17,15,0.0,4.0,1.0,13.55,4.0,3.41,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,11.05,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.4,9.0,24.07,0.0
2018,1,17,7,45,74.0,22.0,1.3,11.8,28.5,100.49,9.14
2018,1,17,8,0,124.0,35.0,1.3,12.2,48.0,167.73,129.22
2018,1,17,8,15,171.0,50.0,1.25,12.5,76.5,226.36,185.74
2018,1,17,8,30,218.0,65.0,1.2,12.8,105.0,287.31,239.08
2018,1,17,8,45,253.0,79.0,1.15,13.1,137.0,338.24,282.26
2018,1,17,9,0,288.0,93.0,1.1,13.4,169.0,390.06,324.63
2018,1,17,9,15,283.5,108.5,1.05,13.8,193.0,409.21,338.79
2018,1,17,9,30,279.0,124.0,1.0,14.2,217.0,426.82,351.28
2018,1,17,9,45,211.5,144.0,1.0,14.6,218.5,391.17,320.38
2018,1,17,10,0,144.0,164.0,1.0,15.0,220.0,333.07,272.11
2018,1,17,10,15,205.0,171.5,1.1,15.25,258.5,395.41,322.79
2018,1,17,10,30,266.0,179.0,1.2,15.5,297.0,477.65,386.37
2018,1,17,10,45,279.5,186.0,1.25,15.75,315.5,493.77,397.42
2018,1,17,11,0,293.0,193.0,1.3,16.0,334.0,508.57,407.96
2018,1,17,11,15,344.0,188.0,1.4,16.2,359.0,541.12,433.27
2018,1,17,11,30,395.0,183.0,1.5,16.4,384.0,591.28,470.75
2018,1,17,11,45,396.5,184.0,1.6,16.55,388.5,581.82,463.11
2018,1,17,12,0,398.0,185.0,1.7,16.7,393.0,570.6,454.65
2018,1,17,12,15,423.0,187.5,1.7,16.8,409.0,578.57,460.35
2018,1,17,12,30,448.0,190.0,1.7,16.9,425.0,583.29,463.4
2018,1,17,12,45,468.0,182.0,1.7,17.05,425.0,569.86,453.01
2018,1,17,13,0,488.0,174.0,1.7,17.2,425.0,553.52,440.39
2018,1,17,13,15,405.0,186.5,1.7,17.15,391.0,485.33,387.2
2018,1,17,13,30,322.0,199.0,1.7,17.1,357.0,411.15,329.19
2018,1,17,13,45,255.5,198.5,1.7,17.1,320.5,352.71,282.74
2018,1,17,14,0,189.0,198.0,1.7,17.1,284.0,290.86,233.14
2018,1,17,14,15,220.0,181.0,1.7,16.95,275.5,276.65,221.48
2018,1,17,14,30,251.0,164.0,1.7,16.8,267.0,265.95,211.64
2018,1,17,14,45,280.5,147.5,1.65,16.65,253.5,243.98,191.9
2018,1,17,15,0,310.0,131.0,1.6,16.5,240.0,218.74,168.61
2018,1,17,15,15,285.0,118.5,1.6,16.5,210.0,179.64,134.92
2018,1,17,15,30,260.0,106.0,1.6,16.5,180.0,143.47,104.08
2018,1,17,15,45,239.0,91.0,1.45,15.75,151.0,108.89,75.68
2018,1,17,16,0,218.0,76.0,1.3,15.0,122.0,77.12,51.7
2018,1,17,16,15,183.0,61.0,1.3,14.7,93.5,48.05,36.54
2018,1,17,16,30,148.0,46.0,1.3,14.4,65.0,35.39,24.8
2018,1,17,16,45,97.0,31.0,1.25,14.05,41.5,24.12,12.47
2018,1,17,17,0,46.0,16.0,1.2,13.7,18.0,13.66,0.0
2018,1,17,17,15,23.0,8.0,1.2,13.65,9.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,2.35,12.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.5,12.7,1.0,0.85,0.0
2018,1,18,7,45,0.0,2.5,2.65,12.95,2.5,2.05,0.0
2018,1,18,8,0,0.0,4.0,2.8,13.2,4.0,3.28,0.0
2018,1,18,8,15,0.0,5.0,2.8,13.4,5.0,4.1,0.0
2018,1,18,8,30,0.0,6.0,2.8,13.6,6.0,4.92,0.0
2018,1,18,8,45,0.0,7.5,2.85,13.75,7.5,6.16,0.0
2018,1,18,9,0,0.0,9.0,2.9,13.9,9.0,7.39,0.72
2018,1,18,9,15,0.0,22.0,2.9,14.0,22.0,18.12,9.98
2018,1,18,9,30,0.0,35.0,2.9,14.1,35.0,28.89,19.24
2018,1,18,9,45,0.0,68.5,2.9,14.25,68.5,56.79,43.05
2018,1,18,10,0,0.0,102.0,2.9,14.4,102.0,89.39,70.56
2018,1,18,10,15,11.0,110.0,3.0,14.5,115.0,106.75,85.52
2018,1,18,10,30,22.0,118.0,3.1,14.6,128.0,135.1,109.56
2018,1,18,10,45,22.0,110.5,3.2,14.7,121.0,125.33,101.19
2018,1,18,11,0,22.0,103.0,3.3,14.8,114.0,116.26,93.47
2018,1,18,11,15,11.0,98.0,3.3,14.85,103.5,92.53,73.01
2018,1,18,11,30,0.0,93.0,3.3,14.9,93.0,77.76,60.07
2018,1,18,11,45,0.0,97.5,3.35,15.0,97.5,81.76,63.37
2018,1,18,12,0,0.0,102.0,3.4,15.1,102.0,85.75,66.65
2018,1,18,12,15,0.0,115.5,3.45,15.1,115.5,97.97,76.83
2018,1,18,12,30,0.0,129.0,3.5,15.1,129.0,110.26,87.04
2018,1,18,12,45,18.5,147.0,3.5,15.15,156.5,140.82,112.98
2018,1,18,13,0,37.0,165.0,3.5,15.2,184.0,179.59,145.36
2018,1,18,13,15,18.5,150.0,3.55,15.1,159.5,141.55,113.52
2018,1,18,13,30,0.0,135.0,3.6,15.0,135.0,114.99,91.19
2018,1,18,13,45,0.0,122.5,3.7,14.95,122.5,103.58,81.83
2018,1,18,14,0,0.0,110.0,3.8,14.9,110.0,92.42,72.63
2018,1,18,14,15,0.0,108.5,3.8,14.7,108.5,91.03,71.64
2018,1,18,14,30,0.0,107.0,3.8,14.5,107.0,89.63,70.63
2018,1,18,14,45,0.0,94.0,3.75,14.3,94.0,78.35,61.26
2018,1,18,15,0,0.0,81.0,3.7,14.1,81.0,67.27,51.98
2018,1,18,15,15,0.0,76.5,3.7,14.1,76.5,63.41,48.74
2018,1,18,15,30,0.0,72.0,3.7,14.1,72.0,59.5,45.4
2018,1,18,15,45,0.0,60.5,3.5,13.7,60.5,49.92,37.19
2018,1,18,16,0,0.0,49.0,3.3,13.3,49.0,40.46,28.99
2018,1,18,16,15,0.0,37.0,3.25,13.15,37.0,30.59,21.44
2018,1,18,16,30,0.0,25.0,3.2,13.0,25.0,20.63,12.25
2018,1,18,16,45,0.0,16.0,3.2,12.8,16.0,13.18,4.57
2018,1,18,17,0,0.0,7.0,3.2,12.6,7.0,5.75,0.0
2018,1,18,17,15,0.0,3.5,3.3,12.5,3.5,2.99,0.0
2018,1,18,17,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.4,9.4,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.4,9.9,17.0,74.97,0.0
2018,1,19,7,45,213.5,26.5,2.4,10.35,45.0,223.31,56.64
2018,1,19,8,0,336.0,38.0,2.4,10.8,73.0,347.65,274.48
2018,1,19,8,15,412.5,46.0,2.5,11.05,109.5,431.38,355.66
2018,1,19,8,30,489.0,54.0,2.6,11.3,146.0,517.4,429.49
2018,1,19,8,45,394.5,72.5,2.65,11.55,158.5,468.44,393.06
2018,1,19,9,0,300.0,91.0,2.7,11.8,171.0,417.62,352.08
2018,1,19,9,15,288.0,110.0,2.7,11.95,196.5,415.39,350.63
2018,1,19,9,30,276.0,129.0,2.7,12.1,222.0,431.31,362.54
2018,1,19,9,45,303.5,139.5,2.65,12.25,251.5,469.75,393.04
2018,1,19,10,0,331.0,150.0,2.6,12.4,281.0,507.62,422.32
2018,1,19,10,15,295.0,167.5,2.6,12.5,291.0,494.33,409.53
2018,1,19,10,30,259.0,185.0,2.6,12.6,301.0,479.18,395.58
2018,1,19,10,45,277.5,187.0,2.6,12.7,317.0,493.52,406.64
2018,1,19,11,0,296.0,189.0,2.6,12.8,333.0,506.77,416.6
2018,1,19,11,15,291.0,195.0,2.6,12.85,340.5,502.08,411.97
2018,1,19,11,30,286.0,201.0,2.6,12.9,348.0,496.27,406.62
2018,1,19,11,45,330.0,188.5,2.65,13.0,361.0,510.41,418.5
2018,1,19,12,0,374.0,176.0,2.7,13.1,374.0,541.51,442.82
2018,1,19,12,15,331.0,200.5,2.8,13.1,376.0,500.91,409.88
2018,1,19,12,30,288.0,225.0,2.9,13.1,378.0,480.14,392.27
2018,1,19,12,45,204.5,217.5,3.05,13.1,325.5,379.33,311.33
2018,1,19,13,0,121.0,210.0,3.2,13.1,273.0,300.23,246.28
2018,1,19,13,15,108.5,196.0,3.3,13.05,251.5,269.19,221.08
2018,1,19,13,30,96.0,182.0,3.4,13.0,230.0,239.52,196.64
2018,1,19,13,45,233.5,173.5,3.5,12.95,283.5,315.17,260.02
2018,1,19,14,0,371.0,165.0,3.6,12.9,337.0,375.86,308.69
2018,1,19,14,15,523.0,130.5,3.7,12.75,357.0,393.08,320.81
2018,1,19,14,30,675.0,96.0,3.8,12.6,377.0,398.59,321.08
2018,1,19,14,45,629.5,95.5,3.9,12.5,341.0,339.25,268.87
2018,1,19,15,0,584.0,95.0,4.0,12.4,305.0,283.92,219.56
2018,1,19,15,15,525.0,90.0,4.0,12.4,263.0,225.43,167.96
2018,1,19,15,30,466.0,85.0,4.0,12.4,221.0,170.44,120.32
2018,1,19,15,45,467.5,72.5,3.85,11.85,191.5,130.34,84.97
2018,1,19,16,0,469.0,60.0,3.7,11.3,162.0,86.96,51.42
2018,1,19,16,15,422.0,51.5,3.65,10.9,128.0,46.21,30.69
2018,1,19,16,30,375.0,43.0,3.6,10.5,94.0,35.3,25.29
2018,1,19,16,45,226.0,31.0,3.55,10.15,58.5,24.07,13.6
2018,1,19,17,0,77.0,19.0,3.5,9.8,23.0,14.99,0.0
2018,1,19,17,15,38.5,9.5,3.5,9.7,11.5,8.11,0.0
2018,1,19,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,1,20,7,15,77.0,7.5,3.6,7.0,9.0,0.0,0.0
2018,1,20,7,30,154.0,15.0,3.7,7.6,18.0,118.03,0.0
2018,1,20,7,45,295.0,23.5,3.75,8.25,48.0,276.18,89.25
2018,1,20,8,0,436.0,32.0,3.8,8.9,78.0,419.86,335.23
2018,1,20,8,15,459.0,40.0,3.85,9.3,109.0,462.04,384.86
2018,1,20,8,30,482.0,48.0,3.9,9.7,140.0,504.58,424.73
2018,1,20,8,45,358.0,73.5,3.95,10.1,151.0,438.86,373.6
2018,1,20,9,0,234.0,99.0,4.0,10.5,162.0,351.77,300.22
2018,1,20,9,15,254.5,114.5,4.05,10.9,192.5,392.02,334.08
2018,1,20,9,30,275.0,130.0,4.1,11.3,223.0,431.81,366.28
2018,1,20,9,45,314.5,139.0,4.15,11.65,256.0,479.29,404.72
2018,1,20,10,0,354.0,148.0,4.2,12.0,289.0,526.51,442.15
2018,1,20,10,15,389.5,153.5,4.2,12.2,319.5,585.89,488.06
2018,1,20,10,30,425.0,159.0,4.2,12.4,350.0,622.9,516.15
2018,1,20,10,45,473.0,157.0,4.2,12.65,380.0,660.51,544.82
2018,1,20,11,0,521.0,155.0,4.2,12.9,410.0,695.49,571.08
2018,1,20,11,15,526.0,159.5,4.25,13.0,424.0,695.75,570.28
2018,1,20,11,30,531.0,164.0,4.3,13.1,438.0,693.54,567.83
2018,1,20,11,45,500.5,176.0,4.3,13.25,438.0,666.14,545.02
2018,1,20,12,0,470.0,188.0,4.3,13.4,438.0,637.45,521.36
2018,1,20,12,15,471.5,188.0,4.35,13.45,439.5,621.44,508.73
2018,1,20,12,30,473.0,188.0,4.4,13.5,441.0,603.48,494.45
2018,1,20,12,45,474.0,185.5,4.4,13.6,436.5,580.65,476.06
2018,1,20,13,0,475.0,183.0,4.4,13.7,432.0,556.12,456.19
2018,1,20,13,15,473.5,178.5,4.35,13.7,421.0,526.23,431.93
2018,1,20,13,30,472.0,174.0,4.3,13.7,410.0,495.1,406.36
2018,1,20,13,45,474.5,165.0,4.3,13.7,394.0,460.81,378.06
2018,1,20,14,0,477.0,156.0,4.3,13.7,378.0,425.25,348.14
2018,1,20,14,15,595.5,122.5,4.3,13.6,383.5,426.95,347.42
2018,1,20,14,30,714.0,89.0,4.3,13.5,389.0,409.86,329.42
2018,1,20,14,45,754.5,76.0,4.25,13.4,370.0,369.59,291.12
2018,1,20,15,0,795.0,63.0,4.2,13.3,351.0,323.52,246.42
2018,1,20,15,15,764.5,60.0,4.2,13.3,312.5,262.86,190.57
2018,1,20,15,30,734.0,57.0,4.2,13.3,274.0,204.93,137.8
2018,1,20,15,45,538.0,65.0,3.9,12.5,211.0,134.37,84.99
2018,1,20,16,0,342.0,73.0,3.6,11.7,148.0,86.02,55.17
2018,1,20,16,15,339.0,56.5,3.5,11.2,117.0,47.54,32.09
2018,1,20,16,30,336.0,40.0,3.4,10.7,86.0,32.38,22.79
2018,1,20,16,45,280.5,30.5,3.3,10.2,59.5,25.13,14.81
2018,1,20,17,0,225.0,21.0,3.2,9.7,33.0,17.68,0.0
2018,1,20,17,15,112.5,10.5,3.15,9.55,16.5,8.96,0.0
2018,1,20,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,7,15,63.0,7.5,1.25,9.1,9.0,0.0,0.0
2018,1,21,7,30,126.0,15.0,1.2,9.3,18.0,98.92,0.0
2018,1,21,7,45,187.5,24.5,1.1,9.55,39.5,202.07,74.75
2018,1,21,8,0,249.0,34.0,1.0,9.8,61.0,277.25,220.3
2018,1,21,8,15,205.0,52.5,1.05,10.05,81.5,274.59,226.87
2018,1,21,8,30,161.0,71.0,1.1,10.3,102.0,249.56,208.89
2018,1,21,8,45,191.0,85.5,1.15,10.5,131.0,295.16,248.79
2018,1,21,9,0,221.0,100.0,1.2,10.7,160.0,341.72,287.94
2018,1,21,9,15,236.5,116.0,1.35,11.0,189.0,377.97,317.49
2018,1,21,9,30,252.0,132.0,1.5,11.3,218.0,413.61,345.9
2018,1,21,9,45,248.5,148.0,1.6,11.6,240.0,430.79,358.48
2018,1,21,10,0,245.0,164.0,1.7,11.9,262.0,446.59,369.82
2018,1,21,10,15,268.5,172.5,1.85,12.1,287.5,476.32,393.16
2018,1,21,10,30,292.0,181.0,2.0,12.3,313.0,505.13,415.43
2018,1,21,10,45,247.5,197.0,2.1,12.45,313.0,478.55,392.52
2018,1,21,11,0,203.0,213.0,2.2,12.6,313.0,431.14,353.86
2018,1,21,11,15,182.0,222.5,2.25,12.7,314.5,417.04,341.77
2018,1,21,11,30,161.0,232.0,2.3,12.8,316.0,402.72,329.35
2018,1,21,11,45,136.5,236.0,2.35,12.9,308.0,378.68,309.26
2018,1,21,12,0,112.0,240.0,2.4,13.0,300.0,338.06,276.16
2018,1,21,12,15,108.0,240.0,2.4,13.05,298.0,328.66,268.45
2018,1,21,12,30,104.0,240.0,2.4,13.1,296.0,319.37,260.7
2018,1,21,12,45,144.5,236.0,2.4,13.15,313.0,354.16,289.24
2018,1,21,13,0,185.0,232.0,2.4,13.2,330.0,370.3,302.55
2018,1,21,13,15,254.0,218.5,2.4,13.25,349.0,405.05,330.79
2018,1,21,13,30,323.0,205.0,2.4,13.3,368.0,419.82,342.67
2018,1,21,13,45,275.5,202.0,2.4,13.3,337.0,369.41,301.36
2018,1,21,14,0,228.0,199.0,2.4,13.3,306.0,313.74,255.89
2018,1,21,14,15,174.5,189.0,2.35,13.3,268.0,263.01,213.99
2018,1,21,14,30,121.0,179.0,2.3,13.3,230.0,217.84,176.57
2018,1,21,14,45,114.5,161.0,2.2,13.25,206.5,189.22,152.45
2018,1,21,15,0,108.0,143.0,2.1,13.2,183.0,161.74,129.0
2018,1,21,15,15,133.5,131.0,2.1,13.2,175.0,148.96,116.63
2018,1,21,15,30,159.0,119.0,2.1,13.2,167.0,133.11,101.24
2018,1,21,15,45,129.5,102.5,1.9,12.7,137.5,102.84,76.52
2018,1,21,16,0,100.0,86.0,1.7,12.2,108.0,76.52,56.09
2018,1,21,16,15,82.5,68.5,1.8,12.0,84.0,53.78,39.42
2018,1,21,16,30,65.0,51.0,1.9,11.8,60.0,39.43,28.92
2018,1,21,16,45,41.0,35.0,2.0,11.6,40.0,27.46,16.93
2018,1,21,17,0,17.0,19.0,2.1,11.4,20.0,15.48,0.0
2018,1,21,17,15,8.5,9.5,2.15,11.35,10.0,8.11,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
