Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,45,36.5,224.0,4.9,13.55,246.5,251.14,204.3
2018,2,11,12,0,60.0,242.0,4.8,13.4,279.0,288.59,235.31
2018,2,11,12,15,114.5,261.5,5.05,13.35,332.5,369.97,302.4
2018,2,11,12,30,169.0,281.0,5.3,13.3,386.0,429.21,350.97
2018,2,11,12,45,159.0,269.0,5.55,13.2,367.0,398.4,326.29
2018,2,11,13,0,149.0,257.0,5.8,13.1,348.0,368.34,302.23
2018,2,11,13,15,82.5,207.0,6.1,13.05,257.0,248.27,203.49
2018,2,11,13,30,16.0,157.0,6.4,13.0,166.0,143.99,115.91
2018,2,11,13,45,165.5,143.0,6.75,12.95,235.0,246.39,203.97
2018,2,11,14,0,315.0,129.0,7.1,12.9,304.0,317.93,263.97
2018,2,11,14,15,489.5,127.5,7.15,12.85,384.0,392.86,324.18
2018,2,11,14,30,664.0,126.0,7.2,12.8,464.0,441.33,359.8
2018,2,11,14,45,703.5,110.0,7.25,12.8,446.5,400.1,321.15
2018,2,11,15,0,743.0,94.0,7.3,12.8,429.0,353.37,276.4
2018,2,11,15,15,717.5,89.5,7.3,12.8,389.5,292.79,220.45
2018,2,11,15,30,692.0,85.0,7.3,12.8,350.0,234.52,166.73
2018,2,11,15,45,686.5,76.5,7.2,12.5,313.0,178.69,116.38
2018,2,11,16,0,681.0,68.0,7.1,12.2,276.0,123.28,71.7
2018,2,11,16,15,633.0,62.5,6.95,11.95,231.0,69.37,41.3
2018,2,11,16,30,585.0,57.0,6.8,11.7,186.0,45.65,35.37
2018,2,11,16,45,506.5,49.0,6.65,11.45,141.5,39.76,29.75
2018,2,11,17,0,428.0,41.0,6.5,11.2,97.0,33.86,23.84
2018,2,11,17,15,291.5,30.5,6.45,11.05,61.5,25.54,13.48
2018,2,11,17,30,155.0,20.0,6.4,10.9,26.0,17.07,0.0
2018,2,11,17,45,77.5,10.0,6.35,10.75,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,6.35,10.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,6.45,10.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,6.3,10.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,6.0,10.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,5.2,9.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.4,7.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.4,7.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,4.4,7.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,4.15,7.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,12,6,45,20.0,3.0,3.95,7.85,2.5,0.0,0.0
2018,2,12,7,0,40.0,6.0,3.9,8.1,5.0,0.0,0.0
2018,2,12,7,15,196.5,17.0,4.0,8.65,30.5,143.43,0.0
2018,2,12,7,30,353.0,28.0,4.1,9.2,56.0,323.46,218.23
2018,2,12,7,45,482.5,33.5,4.15,9.7,100.0,446.23,366.61
2018,2,12,8,0,612.0,39.0,4.2,10.2,144.0,565.1,470.76
2018,2,12,8,15,470.5,60.0,4.2,10.6,155.5,505.35,426.7
2018,2,12,8,30,329.0,81.0,4.2,11.0,167.0,420.26,358.1
2018,2,12,8,45,274.0,109.0,4.2,11.35,189.5,396.62,337.83
2018,2,12,9,0,219.0,137.0,4.2,11.7,212.0,388.41,328.67
2018,2,12,9,15,255.5,150.5,4.1,11.95,249.0,440.43,370.98
2018,2,12,9,30,292.0,164.0,4.0,12.2,286.0,492.92,412.46
2018,2,12,9,45,322.5,175.5,3.9,12.45,321.5,536.86,446.22
2018,2,12,10,0,353.0,187.0,3.8,12.7,357.0,580.14,478.82
2018,2,12,10,15,375.5,196.5,3.7,12.95,387.5,611.89,501.81
2018,2,12,10,30,398.0,206.0,3.6,13.2,418.0,642.09,523.33
2018,2,12,10,45,420.5,209.5,3.55,13.4,443.0,684.57,553.78
2018,2,12,11,0,443.0,213.0,3.5,13.6,468.0,703.57,566.7
2018,2,12,11,15,456.5,216.0,3.45,13.8,486.0,710.81,570.77
2018,2,12,11,30,470.0,219.0,3.4,14.0,504.0,715.47,573.04
2018,2,12,11,45,501.5,213.0,3.35,14.15,521.5,724.23,579.09
2018,2,12,12,0,533.0,207.0,3.3,14.3,539.0,729.51,582.5
2018,2,12,12,15,548.5,203.0,3.3,14.4,545.5,719.29,574.48
2018,2,12,12,30,564.0,199.0,3.3,14.5,552.0,706.04,564.28
2018,2,12,12,45,562.0,197.0,3.25,14.6,546.5,677.74,542.32
2018,2,12,13,0,560.0,195.0,3.2,14.7,541.0,647.57,518.86
2018,2,12,13,15,557.0,191.5,3.2,14.7,529.5,613.41,492.53
2018,2,12,13,30,554.0,188.0,3.2,14.7,518.0,577.79,464.68
2018,2,12,13,45,545.5,183.5,3.15,14.75,499.0,536.42,431.67
2018,2,12,14,0,537.0,179.0,3.1,14.8,480.0,494.47,397.62
2018,2,12,14,15,603.0,152.0,3.1,14.75,474.0,475.3,381.05
2018,2,12,14,30,669.0,125.0,3.1,14.7,468.0,443.11,352.76
2018,2,12,14,45,767.0,96.0,3.1,14.65,464.5,414.51,324.99
2018,2,12,15,0,865.0,67.0,3.1,14.6,461.0,373.6,284.78
2018,2,12,15,15,842.5,65.0,3.1,14.6,420.5,308.95,226.11
2018,2,12,15,30,820.0,63.0,3.1,14.6,380.0,246.75,169.42
2018,2,12,15,45,786.5,60.5,2.95,14.25,335.5,184.23,115.12
2018,2,12,16,0,753.0,58.0,2.8,13.9,291.0,125.36,69.71
2018,2,12,16,15,704.0,54.0,2.75,13.25,244.0,68.59,38.87
2018,2,12,16,30,655.0,50.0,2.7,12.6,197.0,43.91,33.73
2018,2,12,16,45,544.0,46.0,2.65,12.0,148.5,37.32,27.61
2018,2,12,17,0,433.0,42.0,2.6,11.4,100.0,34.65,24.64
2018,2,12,17,15,289.5,30.0,2.7,11.15,62.0,24.94,13.69
2018,2,12,17,30,146.0,18.0,2.8,10.9,24.0,15.36,0.0
2018,2,12,17,45,73.0,9.0,2.9,10.7,12.0,7.68,0.0
2018,2,12,18,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.9,6.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.9,6.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,3.15,6.7,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,3.1,7.0,8.0,0.0,0.0
2018,2,13,7,15,223.0,19.5,3.2,7.5,34.5,163.17,0.0
2018,2,13,7,30,371.0,30.0,3.3,8.0,61.0,340.35,241.53
2018,2,13,7,45,456.0,38.0,3.35,8.5,101.0,432.39,357.2
2018,2,13,8,0,541.0,46.0,3.4,9.0,141.0,526.98,441.2
2018,2,13,8,15,417.5,67.5,3.35,9.55,154.0,466.47,395.41
2018,2,13,8,30,294.0,89.0,3.3,10.1,167.0,401.6,341.89
2018,2,13,8,45,267.5,112.5,3.2,10.65,193.5,395.76,336.51
2018,2,13,9,0,241.0,136.0,3.1,11.2,220.0,406.6,343.32
2018,2,13,9,15,283.0,148.5,3.0,11.75,259.0,463.02,388.31
2018,2,13,9,30,325.0,161.0,2.9,12.3,298.0,520.06,432.26
2018,2,13,9,45,346.0,173.5,2.75,12.85,331.0,556.81,458.62
2018,2,13,10,0,367.0,186.0,2.6,13.4,364.0,592.49,483.58
2018,2,13,10,15,389.0,194.5,2.45,13.75,394.0,622.66,504.29
2018,2,13,10,30,411.0,203.0,2.3,14.1,424.0,672.94,539.02
2018,2,13,10,45,430.5,208.0,2.15,14.5,449.0,693.05,551.1
2018,2,13,11,0,450.0,213.0,2.0,14.9,474.0,710.8,561.45
2018,2,13,11,15,456.5,219.0,1.85,15.1,490.5,714.57,561.72
2018,2,13,11,30,463.0,225.0,1.7,15.3,507.0,715.87,560.3
2018,2,13,11,45,526.5,207.0,1.5,15.55,533.0,741.18,577.03
2018,2,13,12,0,590.0,189.0,1.3,15.8,559.0,761.47,589.34
2018,2,13,12,15,619.5,180.0,1.2,15.95,569.5,764.59,589.68
2018,2,13,12,30,649.0,171.0,1.1,16.1,580.0,756.12,582.23
2018,2,13,12,45,747.5,139.5,0.95,16.25,607.0,775.0,593.75
2018,2,13,13,0,846.0,108.0,0.8,16.4,634.0,780.49,595.03
2018,2,13,13,15,787.5,122.0,0.75,16.5,603.5,713.83,547.4
2018,2,13,13,30,729.0,136.0,0.7,16.6,573.0,651.77,501.71
2018,2,13,13,45,665.5,147.5,0.65,16.7,536.0,583.51,450.84
2018,2,13,14,0,602.0,159.0,0.6,16.8,499.0,518.77,401.67
2018,2,13,14,15,651.5,138.0,0.6,16.8,489.5,488.22,377.79
2018,2,13,14,30,701.0,117.0,0.6,16.8,480.0,450.96,347.07
2018,2,13,14,45,784.0,93.5,0.6,16.75,474.0,419.57,318.61
2018,2,13,15,0,867.0,70.0,0.6,16.7,468.0,377.59,279.57
2018,2,13,15,15,845.0,67.0,0.6,16.7,427.0,311.9,222.52
2018,2,13,15,30,823.0,64.0,0.6,16.7,386.0,248.61,167.05
2018,2,13,15,45,790.0,62.0,0.7,16.2,341.5,186.33,114.75
2018,2,13,16,0,757.0,60.0,0.8,15.7,297.0,127.62,70.55
2018,2,13,16,15,709.0,55.5,0.9,15.1,249.5,70.1,39.64
2018,2,13,16,30,661.0,51.0,1.0,14.5,202.0,44.75,34.25
2018,2,13,16,45,584.5,45.0,1.15,13.95,155.5,36.63,26.83
2018,2,13,17,0,508.0,39.0,1.3,13.4,109.0,32.21,22.41
2018,2,13,17,15,363.5,30.0,1.35,13.1,70.0,25.02,14.13
2018,2,13,17,30,219.0,21.0,1.4,12.8,31.0,17.93,0.0
2018,2,13,17,45,109.5,10.5,1.5,12.45,15.5,8.96,0.0
2018,2,13,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.0,1.1,9.35,4.0,0.0,0.0
2018,2,14,7,0,67.0,8.0,1.1,9.4,8.0,6.83,0.0
2018,2,14,7,15,203.0,20.0,1.1,9.8,34.5,150.66,0.0
2018,2,14,7,30,339.0,32.0,1.1,10.2,61.0,322.05,232.8
2018,2,14,7,45,442.5,40.0,1.05,10.6,103.5,425.0,344.29
2018,2,14,8,0,546.0,48.0,1.0,11.0,146.0,534.03,434.79
2018,2,14,8,15,433.5,68.0,1.1,11.35,160.0,484.93,400.16
2018,2,14,8,30,321.0,88.0,1.2,11.7,174.0,423.33,352.71
2018,2,14,8,45,290.5,112.0,1.3,12.1,200.5,415.1,346.39
2018,2,14,9,0,260.0,136.0,1.4,12.5,227.0,423.58,351.65
2018,2,14,9,15,230.5,153.5,1.65,12.9,241.5,420.67,348.06
2018,2,14,9,30,201.0,171.0,1.9,13.3,256.0,394.83,326.41
2018,2,14,9,45,125.5,181.0,2.1,13.75,235.5,332.59,273.67
2018,2,14,10,0,50.0,191.0,2.3,14.2,215.0,248.0,202.26
2018,2,14,10,15,34.0,192.0,2.45,14.5,209.0,229.62,186.42
2018,2,14,10,30,18.0,193.0,2.6,14.8,203.0,194.17,156.5
2018,2,14,10,45,72.5,223.5,2.7,15.1,265.5,297.94,241.92
2018,2,14,11,0,127.0,254.0,2.8,15.4,328.0,403.67,325.83
2018,2,14,11,15,215.0,259.5,2.9,15.55,389.5,488.82,393.46
2018,2,14,11,30,303.0,265.0,3.0,15.7,451.0,590.85,471.9
2018,2,14,11,45,242.5,278.5,3.1,15.85,429.0,520.08,415.83
2018,2,14,12,0,182.0,292.0,3.2,16.0,407.0,470.77,376.22
2018,2,14,12,15,181.0,293.0,3.3,16.0,407.5,461.48,369.17
2018,2,14,12,30,180.0,294.0,3.4,16.0,408.0,451.6,361.46
2018,2,14,12,45,346.5,253.0,3.5,16.0,470.5,547.11,438.84
2018,2,14,13,0,513.0,212.0,3.6,16.0,533.0,629.59,503.71
2018,2,14,13,15,596.0,183.0,3.7,15.9,548.5,639.81,512.1
2018,2,14,13,30,679.0,154.0,3.8,15.8,564.0,636.32,510.09
2018,2,14,13,45,563.5,178.5,3.95,15.7,511.0,543.52,437.16
2018,2,14,14,0,448.0,203.0,4.1,15.6,458.0,465.66,374.89
2018,2,14,14,15,531.5,173.0,4.25,15.35,461.0,452.71,364.27
2018,2,14,14,30,615.0,143.0,4.4,15.1,464.0,434.77,347.75
2018,2,14,14,45,675.5,120.5,4.55,14.85,451.5,399.1,315.35
2018,2,14,15,0,736.0,98.0,4.7,14.6,439.0,355.44,274.38
2018,2,14,15,15,774.0,82.5,4.7,14.6,413.5,305.79,226.65
2018,2,14,15,30,812.0,67.0,4.7,14.6,388.0,249.05,172.28
2018,2,14,15,45,783.0,63.5,4.85,13.8,344.0,186.65,117.84
2018,2,14,16,0,754.0,60.0,5.0,13.0,300.0,127.39,71.72
2018,2,14,16,15,707.0,56.0,4.85,12.5,253.0,70.46,40.46
2018,2,14,16,30,660.0,52.0,4.7,12.0,206.0,45.54,35.31
2018,2,14,16,45,582.5,46.0,4.55,11.45,159.0,37.36,27.76
2018,2,14,17,0,505.0,40.0,4.4,10.9,112.0,32.97,23.35
2018,2,14,17,15,361.0,31.5,4.4,10.6,72.5,26.26,15.67
2018,2,14,17,30,217.0,23.0,4.4,10.3,33.0,19.72,0.0
2018,2,14,17,45,108.5,11.5,4.45,10.05,16.5,9.82,0.0
2018,2,14,18,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.7,9.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,4.15,6.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,4.4,7.25,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,4.5,7.5,10.0,8.54,0.0
2018,2,15,7,15,262.0,20.5,4.65,7.95,40.0,219.14,0.0
2018,2,15,7,30,429.0,31.0,4.8,8.4,70.0,386.14,292.96
2018,2,15,7,45,533.5,36.5,4.95,8.85,115.0,479.64,399.52
2018,2,15,8,0,638.0,42.0,5.1,9.3,160.0,591.53,497.84
2018,2,15,8,15,502.5,63.5,5.05,9.75,172.5,537.72,457.36
2018,2,15,8,30,367.0,85.0,5.0,10.2,185.0,458.64,393.12
2018,2,15,8,45,317.5,111.5,5.0,10.7,209.0,438.09,375.05
2018,2,15,9,0,268.0,138.0,5.0,11.2,233.0,433.42,368.58
2018,2,15,9,15,298.5,151.5,4.95,11.65,269.5,481.24,406.9
2018,2,15,9,30,329.0,165.0,4.9,12.1,306.0,529.07,444.16
2018,2,15,9,45,351.5,176.5,4.85,12.6,339.5,566.04,471.79
2018,2,15,10,0,374.0,188.0,4.8,13.1,373.0,601.99,498.13
2018,2,15,10,15,402.0,195.0,4.7,13.5,405.0,658.26,539.46
2018,2,15,10,30,430.0,202.0,4.6,13.9,437.0,691.23,562.59
2018,2,15,10,45,455.0,204.5,4.5,14.25,463.5,713.88,577.88
2018,2,15,11,0,480.0,207.0,4.4,14.6,490.0,734.05,591.18
2018,2,15,11,15,529.5,198.0,4.35,14.85,519.0,762.01,611.45
2018,2,15,11,30,579.0,189.0,4.3,15.1,548.0,786.26,628.71
2018,2,15,11,45,658.0,164.5,4.2,15.3,578.5,825.94,656.42
2018,2,15,12,0,737.0,140.0,4.1,15.5,609.0,850.44,672.75
2018,2,15,12,15,730.5,143.5,4.1,15.65,609.5,824.22,652.96
2018,2,15,12,30,724.0,147.0,4.1,15.8,610.0,795.33,631.62
2018,2,15,12,45,718.0,147.0,4.05,15.9,603.0,760.64,605.95
2018,2,15,13,0,712.0,147.0,4.0,16.0,596.0,723.75,577.78
2018,2,15,13,15,700.0,147.0,4.0,16.05,581.0,680.5,544.49
2018,2,15,13,30,688.0,147.0,4.0,16.1,566.0,636.0,509.74
2018,2,15,13,45,680.0,143.5,3.95,16.15,545.5,589.6,472.88
2018,2,15,14,0,672.0,140.0,3.9,16.2,525.0,542.19,434.47
2018,2,15,14,15,712.0,123.0,3.85,16.1,513.5,506.48,404.59
2018,2,15,14,30,752.0,106.0,3.8,16.0,502.0,465.09,368.76
2018,2,15,14,45,837.0,84.5,3.75,15.95,498.0,433.64,338.35
2018,2,15,15,0,922.0,63.0,3.7,15.9,494.0,391.24,296.74
2018,2,15,15,15,901.5,61.0,3.7,15.9,452.5,325.03,236.55
2018,2,15,15,30,881.0,59.0,3.7,15.9,411.0,260.1,177.35
2018,2,15,15,45,849.0,56.5,3.3,15.25,364.0,194.35,120.32
2018,2,15,16,0,817.0,54.0,2.9,14.6,317.0,128.6,69.48
2018,2,15,16,15,771.5,50.5,2.85,13.85,268.0,68.08,36.85
2018,2,15,16,30,726.0,47.0,2.8,13.1,219.0,41.57,31.64
2018,2,15,16,45,654.0,42.0,2.7,12.3,170.5,37.42,27.76
2018,2,15,17,0,582.0,37.0,2.6,11.5,122.0,33.36,23.72
2018,2,15,17,15,428.0,30.0,2.6,11.25,79.5,25.0,14.94
2018,2,15,17,30,274.0,23.0,2.6,11.0,37.0,19.66,0.0
2018,2,15,17,45,137.0,11.5,2.6,10.7,18.5,9.82,0.0
2018,2,15,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,1.3,9.3,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,1.2,9.4,10.0,63.34,0.0
2018,2,16,7,15,246.0,21.0,1.25,9.85,40.0,211.62,0.0
2018,2,16,7,30,403.0,32.0,1.3,10.3,70.0,369.22,280.11
2018,2,16,7,45,502.0,38.5,1.35,10.7,114.0,468.9,381.01
2018,2,16,8,0,601.0,45.0,1.4,11.1,158.0,566.4,462.6
2018,2,16,8,15,475.0,66.0,1.5,11.55,171.0,518.51,428.52
2018,2,16,8,30,349.0,87.0,1.6,12.0,184.0,446.04,372.47
2018,2,16,8,45,298.5,114.5,1.7,12.5,207.5,425.34,355.39
2018,2,16,9,0,248.0,142.0,1.8,13.0,231.0,420.46,349.23
2018,2,16,9,15,292.0,154.0,1.8,13.4,271.5,478.38,394.65
2018,2,16,9,30,336.0,166.0,1.8,13.8,312.0,536.99,438.95
2018,2,16,9,45,367.5,176.0,1.8,14.2,348.5,580.87,470.76
2018,2,16,10,0,399.0,186.0,1.8,14.6,385.0,645.85,517.13
2018,2,16,10,15,421.5,194.0,1.8,14.9,416.0,676.63,537.82
2018,2,16,10,30,444.0,202.0,1.8,15.2,447.0,705.4,557.09
2018,2,16,10,45,458.0,208.5,1.85,15.5,471.0,721.78,567.55
2018,2,16,11,0,472.0,215.0,1.9,15.8,495.0,735.69,576.34
2018,2,16,11,15,480.0,219.5,1.85,16.05,512.0,738.95,576.86
2018,2,16,11,30,488.0,224.0,1.8,16.3,529.0,739.64,575.7
2018,2,16,11,45,491.5,227.5,1.8,16.5,538.5,732.42,569.49
2018,2,16,12,0,495.0,231.0,1.8,16.7,548.0,722.74,561.65
2018,2,16,12,15,495.5,231.0,1.8,16.85,549.5,704.33,547.8
2018,2,16,12,30,496.0,231.0,1.8,17.0,551.0,683.81,532.47
2018,2,16,12,45,492.0,230.5,1.8,17.15,545.5,657.11,512.57
2018,2,16,13,0,488.0,230.0,1.8,17.3,540.0,628.81,491.38
2018,2,16,13,15,487.0,225.0,1.85,17.35,529.0,596.89,467.9
2018,2,16,13,30,486.0,220.0,1.9,17.4,518.0,563.56,442.95
2018,2,16,13,45,482.5,211.5,2.0,17.45,499.0,524.09,413.13
2018,2,16,14,0,479.0,203.0,2.1,17.5,480.0,483.83,381.98
2018,2,16,14,15,546.5,174.0,2.15,17.45,475.5,461.79,364.17
2018,2,16,14,30,614.0,145.0,2.2,17.4,471.0,436.45,342.14
2018,2,16,14,45,744.0,107.0,2.25,17.3,476.5,415.38,321.01
2018,2,16,15,0,874.0,69.0,2.3,17.2,482.0,380.27,285.83
2018,2,16,15,15,852.5,67.0,2.3,17.2,441.0,314.85,227.48
2018,2,16,15,30,831.0,65.0,2.3,17.2,400.0,251.89,171.01
2018,2,16,15,45,801.5,61.5,2.2,16.55,355.0,188.1,116.35
2018,2,16,16,0,772.0,58.0,2.1,15.9,310.0,127.5,69.97
2018,2,16,16,15,658.5,61.5,2.15,15.3,253.0,69.34,39.98
2018,2,16,16,30,545.0,65.0,2.2,14.7,196.0,51.36,40.13
2018,2,16,16,45,409.0,55.5,2.2,14.05,141.5,44.13,33.52
2018,2,16,17,0,273.0,46.0,2.2,13.4,87.0,35.18,25.17
2018,2,16,17,15,260.0,34.5,2.25,13.1,62.0,26.77,16.53
2018,2,16,17,30,247.0,23.0,2.3,12.8,37.0,19.49,0.0
2018,2,16,17,45,123.5,11.5,2.35,12.5,18.5,9.82,0.0
2018,2,16,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.75,10.7,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.8,10.8,11.0,60.94,0.0
2018,2,17,7,15,237.0,22.0,0.85,11.15,41.5,208.85,0.0
2018,2,17,7,30,389.0,34.0,0.9,11.5,72.0,361.43,276.73
2018,2,17,7,45,375.5,46.0,0.95,11.85,100.0,382.52,311.56
2018,2,17,8,0,362.0,58.0,1.0,12.2,128.0,397.61,328.76
2018,2,17,8,15,356.5,76.5,1.0,12.75,161.0,429.44,355.65
2018,2,17,8,30,351.0,95.0,1.0,13.3,194.0,458.86,378.54
2018,2,17,8,45,387.0,107.5,1.05,13.8,234.0,515.19,422.1
2018,2,17,9,0,423.0,120.0,1.1,14.3,274.0,571.93,464.19
2018,2,17,9,15,453.5,130.0,1.1,14.85,313.0,620.15,498.1
2018,2,17,9,30,484.0,140.0,1.1,15.4,352.0,667.58,530.29
2018,2,17,9,45,512.5,146.5,1.05,15.95,388.5,707.42,555.65
2018,2,17,10,0,541.0,153.0,1.0,16.5,425.0,745.59,579.25
2018,2,17,10,15,568.5,155.5,0.95,16.85,457.5,775.77,597.21
2018,2,17,10,30,596.0,158.0,0.9,17.2,490.0,813.11,619.85
2018,2,17,10,45,620.5,158.0,0.85,17.55,517.0,832.93,630.16
2018,2,17,11,0,645.0,158.0,0.8,17.9,544.0,849.38,638.37
2018,2,17,11,15,655.5,160.5,0.85,18.2,563.0,851.52,638.95
2018,2,17,11,30,666.0,163.0,0.9,18.5,582.0,850.28,637.6
2018,2,17,11,45,670.5,165.0,0.95,18.8,592.5,839.49,630.05
2018,2,17,12,0,675.0,167.0,1.0,19.1,603.0,825.51,620.57
2018,2,17,12,15,676.0,167.0,1.1,19.15,605.0,803.21,606.82
2018,2,17,12,30,677.0,167.0,1.2,19.2,607.0,778.07,591.09
2018,2,17,12,45,676.5,165.5,1.3,19.3,602.0,747.48,570.63
2018,2,17,13,0,676.0,164.0,1.4,19.4,597.0,714.44,548.01
2018,2,17,13,15,668.0,162.0,1.5,19.3,582.5,673.16,519.33
2018,2,17,13,30,660.0,160.0,1.6,19.2,568.0,630.43,488.86
2018,2,17,13,45,647.0,157.5,1.75,19.15,546.0,582.83,454.09
2018,2,17,14,0,634.0,155.0,1.9,19.1,524.0,534.75,417.81
2018,2,17,14,15,667.5,137.5,2.0,18.85,509.5,497.21,388.51
2018,2,17,14,30,701.0,120.0,2.1,18.6,495.0,454.75,353.83
2018,2,17,14,45,785.0,93.5,2.2,18.4,488.0,421.18,323.51
2018,2,17,15,0,869.0,67.0,2.3,18.2,481.0,376.92,282.2
2018,2,17,15,15,848.0,65.0,2.3,18.2,440.5,313.57,225.72
2018,2,17,15,30,827.0,63.0,2.3,18.2,400.0,249.24,168.36
2018,2,17,15,45,796.0,60.5,2.5,17.4,355.0,186.32,114.83
2018,2,17,16,0,765.0,58.0,2.7,16.6,310.0,126.74,69.48
2018,2,17,16,15,719.0,54.0,2.7,15.9,262.5,68.96,38.37
2018,2,17,16,30,673.0,50.0,2.7,15.2,215.0,43.66,33.24
2018,2,17,16,45,600.5,45.0,2.75,14.45,168.0,39.65,29.54
2018,2,17,17,0,528.0,40.0,2.8,13.7,121.0,32.8,23.11
2018,2,17,17,15,385.0,32.0,2.9,13.35,79.5,26.46,16.46
2018,2,17,17,30,242.0,24.0,3.0,13.0,38.0,20.3,0.0
2018,2,17,17,45,121.0,12.0,3.15,12.65,19.0,10.24,0.0
2018,2,17,18,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,18,6,45,16.0,4.0,4.85,10.3,4.0,0.0,0.0
2018,2,18,7,0,32.0,8.0,5.0,10.5,8.0,26.58,0.0
2018,2,18,7,15,135.5,24.0,5.35,10.7,36.5,149.38,0.0
2018,2,18,7,30,239.0,40.0,5.7,10.9,65.0,265.56,210.16
2018,2,18,7,45,382.0,49.5,6.05,11.1,113.5,391.15,328.65
2018,2,18,8,0,525.0,59.0,6.4,11.3,162.0,532.75,451.29
2018,2,18,8,15,418.5,78.0,6.5,11.5,174.0,483.07,413.07
2018,2,18,8,30,312.0,97.0,6.6,11.7,186.0,427.96,366.68
2018,2,18,8,45,274.5,122.5,6.65,11.85,210.5,414.96,355.09
2018,2,18,9,0,237.0,148.0,6.7,12.0,235.0,418.06,355.7
2018,2,18,9,15,284.5,160.0,6.7,12.15,277.0,479.08,406.24
2018,2,18,9,30,332.0,172.0,6.7,12.3,319.0,540.96,456.4
2018,2,18,9,45,365.0,182.0,6.7,12.5,356.5,586.25,491.98
2018,2,18,10,0,398.0,192.0,6.7,12.7,394.0,652.49,543.16
2018,2,18,10,15,425.5,199.0,6.8,12.8,427.0,687.05,569.57
2018,2,18,10,30,453.0,206.0,6.9,12.9,460.0,719.61,594.34
2018,2,18,10,45,482.0,206.5,6.95,13.05,487.5,743.91,612.54
2018,2,18,11,0,511.0,207.0,7.0,13.2,515.0,765.57,628.67
2018,2,18,11,15,543.0,202.0,7.15,13.25,538.0,780.95,640.73
2018,2,18,11,30,575.0,197.0,7.3,13.3,561.0,793.05,650.29
2018,2,18,11,45,577.0,200.0,7.4,13.3,570.5,782.56,641.68
2018,2,18,12,0,579.0,203.0,7.5,13.3,580.0,769.38,631.11
2018,2,18,12,15,582.5,203.0,7.6,13.25,583.0,751.66,617.24
2018,2,18,12,30,586.0,203.0,7.7,13.2,586.0,731.34,601.28
2018,2,18,12,45,581.0,202.5,7.85,13.1,579.5,701.09,577.53
2018,2,18,13,0,576.0,202.0,8.0,13.0,573.0,669.04,552.12
2018,2,18,13,15,573.0,197.5,8.05,12.85,560.5,632.84,523.12
2018,2,18,13,30,570.0,193.0,8.1,12.7,548.0,595.15,492.5
2018,2,18,13,45,562.5,188.0,8.15,12.55,528.5,552.78,457.55
2018,2,18,14,0,555.0,183.0,8.2,12.4,509.0,509.71,421.37
2018,2,18,14,15,614.5,158.0,8.25,12.2,503.0,488.12,402.19
2018,2,18,14,30,674.0,133.0,8.3,12.0,497.0,454.14,371.45
2018,2,18,14,45,701.0,119.5,8.35,11.8,476.5,409.28,330.18
2018,2,18,15,0,728.0,106.0,8.4,11.6,456.0,360.33,283.91
2018,2,18,15,15,704.5,99.5,8.4,11.6,414.5,298.75,226.93
2018,2,18,15,30,681.0,93.0,8.4,11.6,373.0,239.37,172.04
2018,2,18,15,45,707.0,82.5,8.35,11.1,345.0,187.32,123.37
2018,2,18,16,0,733.0,72.0,8.3,10.6,317.0,131.72,77.05
2018,2,18,16,15,631.0,71.0,8.2,10.3,259.0,75.57,46.87
2018,2,18,16,30,529.0,70.0,8.1,10.0,201.0,55.08,44.28
2018,2,18,16,45,496.0,60.5,7.95,9.7,162.5,48.61,38.18
2018,2,18,17,0,463.0,51.0,7.8,9.4,124.0,41.95,31.68
2018,2,18,17,15,326.0,39.0,7.75,9.2,81.5,32.48,22.06
2018,2,18,17,30,189.0,27.0,7.7,9.0,39.0,21.03,1.43
2018,2,18,17,45,94.5,13.5,7.65,8.8,19.5,11.52,0.0
2018,2,18,18,0,0.0,0.0,7.6,8.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,7.6,8.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,7.6,8.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,7.55,8.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,7.5,8.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,7.4,7.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,7.4,7.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,7.35,7.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,7.3,7.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,7.25,7.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,7.05,7.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,7.0,7.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,6.9,7.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,6.7,6.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,6.6,6.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,6.55,6.75,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,6.5,6.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,6.45,6.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,6.4,6.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,6.35,6.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,6.3,6.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,6.3,6.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,6.3,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,6.3,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,6.3,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,6.35,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,6.4,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,6.45,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,6.55,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,6.7,6.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,6.8,6.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,6.85,6.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,6.9,6.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,6.9,6.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,6.95,5.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,7.0,5.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,6.95,5.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,6.9,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,6.85,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,6.8,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,6.8,5.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,19,6,45,16.5,4.5,6.8,5.9,4.5,0.0,0.0
2018,2,19,7,0,33.0,9.0,6.8,6.0,9.0,28.09,0.0
2018,2,19,7,15,172.0,25.5,6.85,6.25,42.0,177.73,37.74
2018,2,19,7,30,311.0,42.0,6.9,6.5,75.0,319.3,260.81
2018,2,19,7,45,350.5,50.5,6.9,6.8,106.5,368.15,315.42
2018,2,19,8,0,390.0,59.0,6.9,7.1,138.0,426.28,369.87
2018,2,19,8,15,261.0,88.0,6.85,7.35,146.5,347.6,302.88
2018,2,19,8,30,132.0,117.0,6.8,7.6,155.0,264.2,228.39
2018,2,19,8,45,169.0,134.5,6.7,7.9,192.0,319.03,276.24
2018,2,19,9,0,206.0,152.0,6.6,8.2,229.0,375.31,324.11
2018,2,19,9,15,237.0,167.5,6.45,8.4,266.0,444.26,381.11
2018,2,19,9,30,268.0,183.0,6.3,8.6,303.0,493.97,421.38
2018,2,19,9,45,286.0,197.0,6.15,8.8,335.0,528.74,448.46
2018,2,19,10,0,304.0,211.0,6.0,9.0,367.0,562.55,474.36
2018,2,19,10,15,326.0,220.5,5.9,9.15,397.0,593.4,497.98
2018,2,19,10,30,348.0,230.0,5.8,9.3,427.0,622.88,520.25
2018,2,19,10,45,389.5,230.0,5.65,9.45,459.5,658.42,547.66
2018,2,19,11,0,431.0,230.0,5.5,9.6,492.0,713.34,589.21
2018,2,19,11,15,462.5,229.5,5.45,9.7,518.0,734.14,604.54
2018,2,19,11,30,494.0,229.0,5.4,9.8,544.0,751.84,617.56
2018,2,19,11,45,487.5,235.5,5.35,9.9,550.5,738.25,605.63
2018,2,19,12,0,481.0,242.0,5.3,10.0,557.0,722.52,592.27
2018,2,19,12,15,478.5,244.0,5.35,10.05,558.5,703.66,577.25
2018,2,19,12,30,476.0,246.0,5.4,10.1,560.0,682.82,560.67
2018,2,19,12,45,485.5,238.5,5.4,10.2,556.0,660.44,542.97
2018,2,19,13,0,495.0,231.0,5.4,10.3,552.0,635.68,523.25
2018,2,19,13,15,478.0,228.0,5.5,10.35,533.0,593.6,489.58
2018,2,19,13,30,461.0,225.0,5.6,10.4,514.0,551.47,455.48
2018,2,19,13,45,504.0,208.0,5.65,10.45,514.0,534.63,441.76
2018,2,19,14,0,547.0,191.0,5.7,10.5,514.0,512.53,422.97
2018,2,19,14,15,595.0,168.5,5.7,10.5,505.0,487.22,400.63
2018,2,19,14,30,643.0,146.0,5.7,10.5,496.0,451.28,368.44
2018,2,19,14,45,517.5,163.0,5.7,10.45,433.0,367.42,297.29
2018,2,19,15,0,392.0,180.0,5.7,10.4,370.0,300.71,240.8
2018,2,19,15,15,429.0,156.0,5.7,10.4,348.0,262.14,204.44
2018,2,19,15,30,466.0,132.0,5.7,10.4,326.0,219.12,163.47
2018,2,19,15,45,502.0,110.0,5.55,10.25,298.0,173.12,120.56
2018,2,19,16,0,538.0,88.0,5.4,10.1,270.0,124.77,79.39
2018,2,19,16,15,555.0,75.0,5.2,9.65,238.0,75.77,48.76
2018,2,19,16,30,572.0,62.0,5.0,9.2,206.0,48.75,38.71
2018,2,19,16,45,488.5,55.5,4.75,8.75,160.0,44.21,34.41
2018,2,19,17,0,405.0,49.0,4.5,8.3,114.0,39.78,29.98
2018,2,19,17,15,291.0,37.0,4.5,8.05,75.5,30.4,20.6
2018,2,19,17,30,177.0,25.0,4.5,7.8,37.0,19.46,3.27
2018,2,19,17,45,112.0,16.0,4.45,7.5,21.0,13.66,0.0
2018,2,19,18,0,47.0,7.0,4.4,7.2,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,4.4,7.1,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.4,6.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,4.3,6.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.65,5.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.2,5.45,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,20,6,45,67.5,7.0,1.9,4.8,8.0,0.0,0.0
2018,2,20,7,0,135.0,14.0,1.8,5.1,16.0,95.55,0.0
2018,2,20,7,15,294.0,24.0,1.75,5.55,50.5,256.91,97.41
2018,2,20,7,30,453.0,34.0,1.7,6.0,85.0,409.14,331.3
2018,2,20,7,45,452.0,44.0,1.65,6.45,116.0,439.96,368.13
2018,2,20,8,0,451.0,54.0,1.6,6.9,147.0,469.63,396.34
2018,2,20,8,15,347.5,81.5,1.5,7.35,164.0,429.05,364.2
2018,2,20,8,30,244.0,109.0,1.4,7.8,181.0,366.09,311.11
2018,2,20,8,45,205.0,132.0,1.3,8.2,199.5,365.63,309.06
2018,2,20,9,0,166.0,155.0,1.2,8.6,218.0,342.08,287.68
2018,2,20,9,15,163.5,175.0,1.25,8.9,243.0,364.55,304.89
2018,2,20,9,30,161.0,195.0,1.3,9.2,268.0,386.0,320.66
2018,2,20,9,45,262.5,197.5,1.35,9.5,328.0,506.23,416.61
2018,2,20,10,0,364.0,200.0,1.4,9.8,388.0,607.51,494.17
2018,2,20,10,15,433.5,197.5,1.55,10.0,435.0,693.88,558.27
2018,2,20,10,30,503.0,195.0,1.7,10.2,482.0,757.2,604.94
2018,2,20,10,45,540.0,191.0,1.85,10.4,511.5,784.09,624.45
2018,2,20,11,0,577.0,187.0,2.0,10.6,541.0,808.09,641.96
2018,2,20,11,15,609.5,181.5,2.1,10.7,565.0,831.58,658.52
2018,2,20,11,30,642.0,176.0,2.2,10.8,589.0,843.42,666.8
2018,2,20,11,45,640.0,180.5,2.25,10.9,597.5,829.39,656.36
2018,2,20,12,0,638.0,185.0,2.3,11.0,606.0,812.45,644.18
2018,2,20,12,15,580.5,207.5,2.45,11.05,591.5,755.38,602.09
2018,2,20,12,30,523.0,230.0,2.6,11.1,577.0,706.57,565.41
2018,2,20,12,45,485.5,242.0,2.75,11.1,562.0,664.04,533.45
2018,2,20,13,0,448.0,254.0,2.9,11.1,547.0,621.8,501.15
2018,2,20,13,15,451.0,246.5,3.0,11.1,536.5,591.59,478.36
2018,2,20,13,30,454.0,239.0,3.1,11.1,526.0,559.78,453.81
2018,2,20,13,45,494.0,217.0,3.25,11.05,519.5,536.65,436.23
2018,2,20,14,0,534.0,195.0,3.4,11.0,513.0,508.63,413.91
2018,2,20,14,15,650.0,153.0,3.5,10.9,522.0,502.53,407.91
2018,2,20,14,30,766.0,111.0,3.6,10.8,531.0,477.34,384.75
2018,2,20,14,45,593.5,140.0,3.7,10.7,453.0,382.93,306.38
2018,2,20,15,0,421.0,169.0,3.8,10.6,375.0,301.71,239.45
2018,2,20,15,15,283.5,173.5,3.8,10.6,307.0,230.47,181.29
2018,2,20,15,30,146.0,178.0,3.8,10.6,239.0,178.01,140.64
2018,2,20,15,45,137.5,158.5,3.9,10.2,211.0,148.15,115.51
2018,2,20,16,0,129.0,139.0,4.0,9.8,183.0,119.78,92.47
2018,2,20,16,15,108.0,119.5,3.9,9.4,152.5,92.48,72.48
2018,2,20,16,30,87.0,100.0,3.8,9.0,122.0,74.08,61.65
2018,2,20,16,45,61.5,79.5,3.7,8.6,93.5,60.92,49.54
2018,2,20,17,0,36.0,59.0,3.6,8.2,65.0,45.92,35.53
2018,2,20,17,15,41.0,40.5,3.55,8.0,45.0,31.67,21.86
2018,2,20,17,30,46.0,22.0,3.5,7.8,25.0,17.78,4.13
2018,2,20,17,45,44.5,14.0,3.45,7.6,15.0,11.95,0.0
2018,2,20,18,0,43.0,6.0,3.4,7.4,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.0,3.35,7.2,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,21,6,45,58.5,8.5,1.6,6.85,9.5,0.0,0.0
2018,2,21,7,0,117.0,17.0,1.6,6.9,19.0,87.08,0.0
2018,2,21,7,15,250.0,28.0,1.75,7.1,51.0,231.93,113.94
2018,2,21,7,30,383.0,39.0,1.9,7.3,83.0,364.13,296.93
2018,2,21,7,45,392.0,49.5,2.0,7.5,113.5,401.08,337.38
2018,2,21,8,0,401.0,60.0,2.1,7.7,144.0,437.32,371.36
2018,2,21,8,15,274.5,90.0,2.15,8.0,154.0,360.99,308.74
2018,2,21,8,30,148.0,120.0,2.2,8.3,164.0,280.92,239.57
2018,2,21,8,45,186.5,137.5,2.25,8.6,202.5,337.7,287.85
2018,2,21,9,0,225.0,155.0,2.3,8.9,241.0,415.49,351.05
2018,2,21,9,15,254.5,170.5,2.3,9.25,278.5,464.13,389.08
2018,2,21,9,30,284.0,186.0,2.3,9.6,316.0,512.78,426.4
2018,2,21,9,45,300.0,200.5,2.3,10.0,348.0,546.5,450.92
2018,2,21,10,0,316.0,215.0,2.3,10.4,380.0,579.1,474.28
2018,2,21,10,15,328.0,227.0,2.15,10.7,407.5,603.22,490.3
2018,2,21,10,30,340.0,239.0,2.0,11.0,435.0,625.78,504.9
2018,2,21,10,45,349.5,248.5,1.85,11.3,457.5,641.07,513.83
2018,2,21,11,0,359.0,258.0,1.7,11.6,480.0,654.51,521.29
2018,2,21,11,15,420.0,246.5,1.45,11.75,513.0,711.9,561.15
2018,2,21,11,30,481.0,235.0,1.2,11.9,546.0,746.53,583.2
2018,2,21,11,45,512.5,228.0,0.9,12.1,564.5,754.07,584.01
2018,2,21,12,0,544.0,221.0,0.6,12.3,583.0,758.04,581.89
2018,2,21,12,15,545.0,221.5,0.8,12.45,585.0,739.21,570.94
2018,2,21,12,30,546.0,222.0,1.0,12.6,587.0,718.04,558.11
2018,2,21,12,45,542.0,221.5,1.15,12.75,581.0,689.52,538.88
2018,2,21,13,0,538.0,221.0,1.3,12.9,575.0,659.23,517.88
2018,2,21,13,15,530.5,218.0,1.45,12.9,561.0,622.35,491.73
2018,2,21,13,30,523.0,215.0,1.6,12.9,547.0,584.43,464.07
2018,2,21,13,45,510.0,211.5,1.75,12.95,526.5,541.68,431.83
2018,2,21,14,0,497.0,208.0,1.9,13.0,506.0,498.83,398.6
2018,2,21,14,15,618.5,164.5,1.95,12.9,518.0,496.16,395.71
2018,2,21,14,30,740.0,121.0,2.0,12.8,530.0,474.43,375.9
