Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,9,45,455.0,273.0,3.6,15.9,604.5,786.37,615.32
2018,4,13,10,0,474.0,280.0,3.5,16.2,639.0,812.87,632.1
2018,4,13,10,15,484.5,288.0,3.5,16.45,667.0,829.36,642.07
2018,4,13,10,30,495.0,296.0,3.5,16.7,695.0,843.18,650.23
2018,4,13,10,45,495.5,306.5,3.45,16.95,715.0,846.65,650.64
2018,4,13,11,0,496.0,317.0,3.4,17.2,735.0,847.28,649.22
2018,4,13,11,15,496.5,324.0,3.4,17.35,748.5,841.61,644.11
2018,4,13,11,30,497.0,331.0,3.4,17.5,762.0,833.21,637.2
2018,4,13,11,45,497.5,334.5,3.35,17.7,768.5,818.8,625.86
2018,4,13,12,0,498.0,338.0,3.3,17.9,775.0,801.86,612.82
2018,4,13,12,15,499.0,337.0,3.35,18.05,774.5,778.83,596.21
2018,4,13,12,30,500.0,336.0,3.4,18.2,774.0,753.62,577.97
2018,4,13,12,45,507.0,329.0,3.4,18.3,769.0,725.88,557.85
2018,4,13,13,0,514.0,322.0,3.4,18.4,764.0,695.92,535.88
2018,4,13,13,15,523.0,310.5,3.45,18.45,753.0,661.43,510.67
2018,4,13,13,30,532.0,299.0,3.5,18.5,742.0,624.84,483.4
2018,4,13,13,45,603.0,257.0,3.5,18.6,745.0,600.26,464.85
2018,4,13,14,0,674.0,215.0,3.5,18.7,748.0,566.98,438.6
2018,4,13,14,15,763.5,167.5,3.5,18.65,749.0,529.42,407.81
2018,4,13,14,30,853.0,120.0,3.5,18.6,750.0,482.97,367.99
2018,4,13,14,45,839.5,118.0,3.5,18.55,711.5,421.46,315.33
2018,4,13,15,0,826.0,116.0,3.5,18.5,673.0,360.3,261.75
2018,4,13,15,15,785.5,119.5,3.5,18.5,621.5,297.12,206.92
2018,4,13,15,30,745.0,123.0,3.5,18.5,570.0,232.78,152.6
2018,4,13,15,45,747.5,113.0,3.55,18.2,531.0,173.17,104.51
2018,4,13,16,0,750.0,103.0,3.6,17.9,492.0,113.16,66.11
2018,4,13,16,15,723.0,98.0,3.6,17.55,441.5,70.01,55.7
2018,4,13,16,30,696.0,93.0,3.6,17.2,391.0,67.83,54.09
2018,4,13,16,45,650.5,86.5,3.6,16.85,336.5,64.25,51.18
2018,4,13,17,0,605.0,80.0,3.6,16.5,282.0,60.56,48.1
2018,4,13,17,15,537.5,71.5,3.6,15.85,228.0,55.03,43.32
2018,4,13,17,30,470.0,63.0,3.6,15.2,174.0,49.37,38.26
2018,4,13,17,45,402.5,54.5,3.6,14.6,132.5,43.63,32.87
2018,4,13,18,0,335.0,46.0,3.6,14.0,91.0,35.52,25.1
2018,4,13,18,15,218.5,32.0,3.5,13.65,56.5,24.83,12.91
2018,4,13,18,30,102.0,18.0,3.4,13.3,22.0,15.36,0.0
2018,4,13,18,45,51.0,9.0,3.3,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.35,10.1,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.3,10.5,4.0,0.0,0.0
2018,4,14,5,45,97.0,17.5,2.3,10.9,23.5,54.64,0.0
2018,4,14,6,0,178.0,30.0,2.3,11.3,43.0,142.45,76.2
2018,4,14,6,15,289.5,42.5,2.35,11.75,83.5,229.83,183.1
2018,4,14,6,30,401.0,55.0,2.4,12.2,124.0,325.55,268.57
2018,4,14,6,45,378.0,70.5,2.4,12.65,153.5,348.15,290.7
2018,4,14,7,0,355.0,86.0,2.4,13.1,183.0,369.4,309.58
2018,4,14,7,15,324.0,111.0,2.4,13.55,213.5,393.05,328.28
2018,4,14,7,30,293.0,136.0,2.4,14.0,244.0,395.46,329.06
2018,4,14,7,45,303.5,157.0,2.35,14.4,283.5,439.03,362.54
2018,4,14,8,0,314.0,178.0,2.3,14.8,323.0,482.12,394.43
2018,4,14,8,15,333.5,196.5,2.2,15.3,366.0,529.51,428.67
2018,4,14,8,30,353.0,215.0,2.1,15.8,409.0,576.68,461.73
2018,4,14,8,45,371.0,231.5,2.0,16.25,451.0,619.55,490.81
2018,4,14,9,0,389.0,248.0,1.9,16.7,493.0,661.55,518.53
2018,4,14,9,15,409.5,259.5,1.8,17.15,532.5,719.65,556.71
2018,4,14,9,30,430.0,271.0,1.7,17.6,572.0,756.25,579.1
2018,4,14,9,45,448.5,278.0,1.65,18.0,606.0,784.26,595.91
2018,4,14,10,0,467.0,285.0,1.6,18.4,640.0,810.12,611.1
2018,4,14,10,15,483.5,291.0,1.65,18.65,671.0,830.51,623.84
2018,4,14,10,30,500.0,297.0,1.7,18.9,702.0,848.26,634.83
2018,4,14,10,45,519.5,300.5,1.7,19.15,731.0,863.6,643.83
2018,4,14,11,0,539.0,304.0,1.7,19.4,760.0,875.84,650.78
2018,4,14,11,15,541.5,310.5,1.8,19.5,775.5,871.13,647.61
2018,4,14,11,30,544.0,317.0,1.9,19.6,791.0,863.46,642.65
2018,4,14,11,45,537.5,323.0,1.95,19.75,794.0,843.97,629.02
2018,4,14,12,0,531.0,329.0,2.0,19.9,797.0,822.1,613.84
2018,4,14,12,15,532.5,328.0,2.15,19.95,796.5,798.6,598.77
2018,4,14,12,30,534.0,327.0,2.3,20.0,796.0,772.76,581.77
2018,4,14,12,45,542.0,319.5,2.4,20.05,791.5,744.18,562.42
2018,4,14,13,0,550.0,312.0,2.5,20.1,787.0,713.22,541.0
2018,4,14,13,15,554.0,302.0,2.65,20.05,772.5,674.97,514.36
2018,4,14,13,30,558.0,292.0,2.8,20.0,758.0,634.97,485.72
2018,4,14,13,45,619.0,252.5,2.95,19.95,755.5,605.09,464.29
2018,4,14,14,0,680.0,213.0,3.1,19.9,753.0,567.37,435.7
2018,4,14,14,15,783.0,159.5,3.2,19.75,757.5,532.63,407.65
2018,4,14,14,30,886.0,106.0,3.3,19.6,762.0,486.29,368.31
2018,4,14,14,45,874.5,104.0,3.4,19.5,724.0,424.93,315.98
2018,4,14,15,0,863.0,102.0,3.5,19.4,686.0,363.53,262.25
2018,4,14,15,15,847.5,99.5,3.5,19.4,642.5,296.29,203.31
2018,4,14,15,30,832.0,97.0,3.5,19.4,599.0,233.9,149.28
2018,4,14,15,45,810.0,94.5,3.75,18.9,550.5,172.04,100.71
2018,4,14,16,0,788.0,92.0,4.0,18.4,502.0,112.66,64.73
2018,4,14,16,15,757.0,89.5,4.05,17.95,451.0,70.63,56.14
2018,4,14,16,30,726.0,87.0,4.1,17.5,400.0,63.89,50.57
2018,4,14,16,45,682.0,82.0,4.15,17.1,346.0,61.22,48.46
2018,4,14,17,0,638.0,77.0,4.2,16.7,292.0,58.51,46.25
2018,4,14,17,15,578.0,71.0,4.15,16.15,240.0,54.88,43.14
2018,4,14,17,30,518.0,65.0,4.1,15.6,188.0,51.26,39.87
2018,4,14,17,45,427.0,56.5,4.05,15.1,141.0,45.38,34.37
2018,4,14,18,0,336.0,48.0,4.0,14.6,94.0,37.0,26.37
2018,4,14,18,15,219.5,34.0,3.95,14.35,59.0,26.35,14.5
2018,4,14,18,30,103.0,20.0,3.9,14.1,24.0,17.07,0.0
2018,4,14,18,45,51.5,10.0,3.8,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,5,15,0.5,0.5,2.4,11.2,0.5,0.0,0.0
2018,4,15,5,30,1.0,1.0,2.5,11.4,1.0,0.0,0.0
2018,4,15,5,45,1.0,6.0,2.65,11.6,6.0,5.53,0.0
2018,4,15,6,0,1.0,11.0,2.8,11.8,11.0,9.51,0.47
2018,4,15,6,15,154.0,32.5,2.9,12.1,59.5,142.75,113.3
2018,4,15,6,30,307.0,54.0,3.0,12.4,108.0,267.31,221.58
2018,4,15,6,45,238.0,55.0,3.15,12.7,105.5,238.23,200.08
2018,4,15,7,0,169.0,56.0,3.3,13.0,103.0,186.52,157.44
2018,4,15,7,15,87.0,75.0,3.35,13.3,99.5,144.28,120.22
2018,4,15,7,30,5.0,94.0,3.4,13.6,96.0,84.84,67.11
2018,4,15,7,45,49.0,134.5,3.5,13.9,157.0,171.66,141.42
2018,4,15,8,0,93.0,175.0,3.6,14.2,218.0,254.77,210.64
2018,4,15,8,15,96.0,201.0,3.7,14.45,250.0,287.09,235.89
2018,4,15,8,30,99.0,227.0,3.8,14.7,282.0,319.01,260.58
2018,4,15,8,45,76.0,242.5,3.9,14.95,287.0,313.8,254.48
2018,4,15,9,0,53.0,258.0,4.0,15.2,292.0,307.2,247.4
2018,4,15,9,15,69.5,283.5,4.1,15.3,331.0,349.53,280.77
2018,4,15,9,30,86.0,309.0,4.2,15.4,370.0,391.82,313.6
2018,4,15,9,45,102.5,331.5,4.3,15.55,407.5,430.49,343.25
2018,4,15,10,0,119.0,354.0,4.4,15.7,445.0,490.01,388.36
2018,4,15,10,15,244.5,345.5,4.5,15.8,541.5,625.24,493.71
2018,4,15,10,30,370.0,337.0,4.6,15.9,638.0,737.91,579.37
2018,4,15,10,45,428.5,332.0,4.65,15.95,689.5,802.87,626.48
2018,4,15,11,0,487.0,327.0,4.7,16.0,741.0,846.05,658.02
2018,4,15,11,15,454.5,345.5,4.8,16.0,737.0,819.23,637.37
2018,4,15,11,30,422.0,364.0,4.9,16.0,733.0,790.52,615.72
2018,4,15,11,45,425.5,365.5,5.0,16.0,739.5,778.25,607.05
2018,4,15,12,0,429.0,367.0,5.1,16.0,746.0,763.62,596.53
2018,4,15,12,15,420.5,370.5,5.25,15.95,741.5,738.0,577.94
2018,4,15,12,30,412.0,374.0,5.4,15.9,737.0,710.92,558.12
2018,4,15,12,45,361.0,387.0,5.55,15.8,703.0,649.22,511.5
2018,4,15,13,0,310.0,400.0,5.7,15.7,669.0,599.39,473.19
2018,4,15,13,15,252.0,404.0,5.85,15.5,619.5,539.63,427.03
2018,4,15,13,30,194.0,408.0,6.0,15.3,570.0,479.22,379.95
2018,4,15,13,45,177.0,394.5,6.1,15.1,539.0,441.05,350.33
2018,4,15,14,0,160.0,381.0,6.2,14.9,508.0,404.56,321.69
2018,4,15,14,15,108.0,334.0,6.3,14.7,418.5,326.89,260.29
2018,4,15,14,30,56.0,287.0,6.4,14.5,329.0,256.17,204.07
2018,4,15,14,45,29.5,228.0,6.5,14.25,250.0,194.71,154.91
2018,4,15,15,0,3.0,169.0,6.6,14.0,171.0,139.13,110.26
2018,4,15,15,15,76.0,190.0,6.6,14.0,236.0,167.46,131.32
2018,4,15,15,30,149.0,211.0,6.6,14.0,301.0,187.3,144.27
2018,4,15,15,45,260.5,200.0,6.55,13.6,342.5,174.11,128.98
2018,4,15,16,0,372.0,189.0,6.5,13.2,384.0,151.31,111.09
2018,4,15,16,15,401.0,166.0,6.4,12.95,357.0,110.31,92.3
2018,4,15,16,30,430.0,143.0,6.3,12.7,330.0,97.89,81.72
2018,4,15,16,45,375.0,131.0,6.15,12.5,279.0,91.01,75.91
2018,4,15,17,0,320.0,119.0,6.0,12.3,228.0,86.86,72.42
2018,4,15,17,15,268.5,103.0,5.85,12.0,183.5,75.94,62.74
2018,4,15,17,30,217.0,87.0,5.7,11.7,139.0,64.75,52.6
2018,4,15,17,45,170.0,69.0,5.5,11.45,103.5,51.98,40.79
2018,4,15,18,0,123.0,51.0,5.3,11.2,68.0,38.91,28.48
2018,4,15,18,15,72.5,33.0,5.2,11.05,42.0,25.55,14.53
2018,4,15,18,30,22.0,15.0,5.1,10.9,16.0,12.8,0.0
2018,4,15,18,45,11.0,7.5,4.95,10.75,8.0,6.4,0.0
2018,4,15,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.05,9.75,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,4,16,5,45,0.0,5.5,3.2,10.1,5.5,4.69,0.0
2018,4,16,6,0,0.0,10.0,3.3,10.3,10.0,8.22,0.06
2018,4,16,6,15,0.0,13.5,3.45,10.4,13.5,11.1,3.66
2018,4,16,6,30,0.0,17.0,3.6,10.5,17.0,13.98,6.38
2018,4,16,6,45,0.0,13.5,3.75,10.6,13.5,11.1,3.99
2018,4,16,7,0,0.0,10.0,3.9,10.7,10.0,8.22,1.51
2018,4,16,7,15,2.0,33.5,4.0,10.75,34.5,29.1,19.78
2018,4,16,7,30,4.0,57.0,4.1,10.8,59.0,50.28,38.15
2018,4,16,7,45,59.5,120.0,4.2,10.8,148.0,163.42,136.7
2018,4,16,8,0,115.0,183.0,4.3,10.8,237.0,299.44,251.14
2018,4,16,8,15,243.5,197.5,4.35,10.85,328.5,449.63,375.84
2018,4,16,8,30,372.0,212.0,4.4,10.9,420.0,589.13,487.81
2018,4,16,8,45,300.0,221.5,4.5,10.9,398.0,539.52,445.53
2018,4,16,9,0,228.0,231.0,4.6,10.9,376.0,485.16,399.97
2018,4,16,9,15,245.5,273.0,4.6,10.95,438.5,551.74,451.16
2018,4,16,9,30,263.0,315.0,4.6,11.0,501.0,616.76,499.76
2018,4,16,9,45,325.5,317.0,4.65,11.05,559.0,680.83,549.15
2018,4,16,10,0,388.0,319.0,4.7,11.1,617.0,744.36,597.4
2018,4,16,10,15,430.0,316.5,4.7,11.1,658.0,800.5,638.51
2018,4,16,10,30,472.0,314.0,4.7,11.1,699.0,835.24,663.88
2018,4,16,10,45,331.0,272.0,4.7,11.15,545.5,643.24,517.38
2018,4,16,11,0,190.0,230.0,4.7,11.2,392.0,431.26,350.98
2018,4,16,11,15,104.0,198.5,4.7,11.2,287.5,295.2,240.65
2018,4,16,11,30,18.0,167.0,4.7,11.2,183.0,166.89,133.42
2018,4,16,11,45,84.0,280.5,4.7,11.2,355.0,347.36,281.06
2018,4,16,12,0,150.0,394.0,4.7,11.2,527.0,509.66,408.47
2018,4,16,12,15,253.0,387.0,4.7,11.2,611.0,595.23,475.93
2018,4,16,12,30,356.0,380.0,4.7,11.2,695.0,658.82,525.77
2018,4,16,12,45,338.0,362.5,4.75,11.2,659.0,607.72,486.45
2018,4,16,13,0,320.0,345.0,4.8,11.2,623.0,557.48,447.82
2018,4,16,13,15,321.0,334.0,4.85,11.2,608.5,527.46,424.55
2018,4,16,13,30,322.0,323.0,4.9,11.2,594.0,496.74,400.29
2018,4,16,13,45,533.0,253.0,4.95,11.2,685.5,549.37,442.84
2018,4,16,14,0,744.0,183.0,5.0,11.2,777.0,575.56,462.01
2018,4,16,14,15,820.0,142.5,5.1,11.2,773.5,534.58,426.56
2018,4,16,14,30,896.0,102.0,5.2,11.2,770.0,485.12,382.34
2018,4,16,14,45,888.0,98.5,5.3,11.2,732.5,423.5,326.93
2018,4,16,15,0,880.0,95.0,5.4,11.2,695.0,361.46,269.86
2018,4,16,15,15,836.0,102.0,5.4,11.2,643.0,293.21,208.43
2018,4,16,15,30,792.0,109.0,5.4,11.2,591.0,233.51,155.85
2018,4,16,15,45,713.0,119.5,5.5,11.15,527.5,170.71,107.23
2018,4,16,16,0,634.0,130.0,5.6,11.1,464.0,122.46,80.0
2018,4,16,16,15,653.5,109.5,5.55,11.0,423.5,76.63,63.05
2018,4,16,16,30,673.0,89.0,5.5,10.9,383.0,64.45,52.41
2018,4,16,16,45,668.0,79.0,5.45,10.8,339.5,58.74,47.46
2018,4,16,17,0,663.0,69.0,5.4,10.7,296.0,52.64,42.08
2018,4,16,17,15,625.5,63.0,5.2,10.5,248.0,48.91,38.76
2018,4,16,17,30,588.0,57.0,5.0,10.3,200.0,45.09,35.21
2018,4,16,17,45,499.5,50.0,4.85,10.1,151.0,40.08,30.4
2018,4,16,18,0,411.0,43.0,4.7,9.9,102.0,35.15,25.39
2018,4,16,18,15,273.5,31.5,4.55,9.7,64.0,26.07,15.41
2018,4,16,18,30,136.0,20.0,4.4,9.5,26.0,15.61,0.0
2018,4,16,18,45,68.0,10.0,4.3,9.35,13.0,8.54,0.0
2018,4,16,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.35,7.4,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.3,7.7,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.25,8.05,30.0,74.36,0.0
2018,4,17,6,0,244.0,33.0,2.2,8.4,54.0,181.3,126.15
2018,4,17,6,15,353.5,44.0,2.2,8.7,97.5,265.01,216.15
2018,4,17,6,30,463.0,55.0,2.2,9.0,141.0,362.17,302.72
2018,4,17,6,45,425.5,71.5,2.2,9.35,170.0,378.36,319.48
2018,4,17,7,0,388.0,88.0,2.2,9.7,199.0,393.29,333.03
2018,4,17,7,15,358.5,112.5,2.15,10.1,231.0,418.81,353.17
2018,4,17,7,30,329.0,137.0,2.1,10.5,263.0,422.8,355.06
2018,4,17,7,45,349.0,155.5,2.05,10.9,306.0,472.4,393.47
2018,4,17,8,0,369.0,174.0,2.0,11.3,349.0,522.2,430.57
2018,4,17,8,15,388.5,190.5,1.95,11.65,392.5,588.51,478.86
2018,4,17,8,30,408.0,207.0,1.9,12.0,436.0,635.6,511.65
2018,4,17,8,45,427.5,220.5,1.8,12.4,478.5,678.52,540.37
2018,4,17,9,0,447.0,234.0,1.7,12.8,521.0,720.28,567.51
2018,4,17,9,15,470.0,241.5,1.6,13.15,560.5,757.51,591.08
2018,4,17,9,30,493.0,249.0,1.5,13.5,600.0,793.1,612.98
2018,4,17,9,45,506.0,259.0,1.35,13.8,634.5,819.34,627.18
2018,4,17,10,0,519.0,269.0,1.2,14.1,669.0,843.1,639.35
2018,4,17,10,15,524.0,281.0,1.1,14.35,697.5,858.16,645.97
2018,4,17,10,30,529.0,293.0,1.0,14.6,726.0,870.29,650.63
2018,4,17,10,45,530.5,303.5,0.85,14.85,747.5,874.37,649.04
2018,4,17,11,0,532.0,314.0,0.7,15.1,769.0,875.45,645.47
2018,4,17,11,15,532.5,321.0,0.7,15.3,783.0,869.11,640.08
2018,4,17,11,30,533.0,328.0,0.7,15.5,797.0,859.89,632.99
2018,4,17,11,45,610.5,290.5,0.65,15.65,831.0,878.85,645.77
2018,4,17,12,0,688.0,253.0,0.6,15.8,865.0,891.66,653.87
2018,4,17,12,15,744.0,222.5,0.7,15.95,883.5,884.19,651.27
2018,4,17,12,30,800.0,192.0,0.8,16.1,902.0,864.08,640.19
2018,4,17,12,45,805.0,186.0,0.9,16.2,894.0,827.06,617.14
2018,4,17,13,0,810.0,180.0,1.0,16.3,886.0,787.06,591.13
2018,4,17,13,15,818.0,171.0,1.15,16.35,872.0,743.74,562.72
2018,4,17,13,30,826.0,162.0,1.3,16.4,858.0,697.46,530.93
2018,4,17,13,45,839.5,149.5,1.4,16.4,839.5,648.68,495.68
2018,4,17,14,0,853.0,137.0,1.5,16.4,821.0,596.64,456.5
2018,4,17,14,15,864.0,128.0,1.75,16.35,797.5,543.13,415.2
2018,4,17,14,30,875.0,119.0,2.0,16.3,774.0,488.08,370.35
2018,4,17,14,45,862.5,116.0,2.25,16.2,734.5,423.82,316.63
2018,4,17,15,0,850.0,113.0,2.5,16.1,695.0,361.06,262.22
2018,4,17,15,15,834.5,111.5,2.5,16.1,652.5,299.2,207.4
2018,4,17,15,30,819.0,110.0,2.5,16.1,610.0,238.47,154.68
2018,4,17,15,45,798.0,106.0,2.95,15.8,561.5,176.54,106.07
2018,4,17,16,0,777.0,102.0,3.4,15.5,513.0,117.04,70.13
2018,4,17,16,15,747.0,98.0,3.5,15.25,461.0,69.97,56.13
2018,4,17,16,30,717.0,94.0,3.6,15.0,409.0,68.42,55.05
2018,4,17,16,45,675.0,89.0,3.75,14.7,355.5,65.98,53.13
2018,4,17,17,0,633.0,84.0,3.9,14.4,302.0,63.51,51.12
2018,4,17,17,15,574.5,77.0,3.95,13.85,249.5,59.31,47.51
2018,4,17,17,30,516.0,70.0,4.0,13.3,197.0,55.07,43.69
2018,4,17,17,45,428.0,60.5,4.05,12.75,149.0,48.49,37.56
2018,4,17,18,0,340.0,51.0,4.1,12.2,101.0,39.19,28.74
2018,4,17,18,15,226.0,36.5,4.05,11.9,64.0,28.22,17.27
2018,4,17,18,30,112.0,22.0,4.0,11.6,27.0,17.11,0.0
2018,4,17,18,45,56.0,11.0,3.95,11.25,13.5,9.39,0.0
2018,4,17,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.0,9.6,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.0,1.95,9.75,9.0,7.68,0.0
2018,4,18,6,0,0.0,16.0,1.9,9.9,16.0,13.18,4.35
2018,4,18,6,15,0.0,26.0,1.9,10.15,26.0,21.45,12.51
2018,4,18,6,30,0.0,36.0,1.9,10.4,36.0,29.74,20.0
2018,4,18,6,45,0.0,50.5,1.85,10.65,50.5,41.8,30.65
2018,4,18,7,0,0.0,65.0,1.8,10.9,65.0,54.64,41.84
2018,4,18,7,15,3.5,90.0,1.8,11.05,91.5,80.71,64.33
2018,4,18,7,30,7.0,115.0,1.8,11.2,118.0,107.17,86.8
2018,4,18,7,45,13.0,137.0,1.75,11.35,143.0,132.78,108.29
2018,4,18,8,0,19.0,159.0,1.7,11.5,168.0,158.74,129.71
2018,4,18,8,15,21.5,174.5,1.7,11.7,186.0,175.19,142.84
2018,4,18,8,30,24.0,190.0,1.7,11.9,204.0,191.75,155.92
2018,4,18,8,45,29.0,220.0,1.7,12.1,238.0,242.45,196.51
2018,4,18,9,0,34.0,250.0,1.7,12.3,272.0,278.26,224.35
2018,4,18,9,15,74.5,281.5,1.75,12.55,333.5,350.39,281.77
2018,4,18,9,30,115.0,313.0,1.8,12.8,395.0,444.19,353.96
2018,4,18,9,45,143.0,338.5,1.85,13.0,445.5,498.05,393.95
2018,4,18,10,0,171.0,364.0,1.9,13.2,496.0,551.14,432.93
2018,4,18,10,15,125.5,371.5,2.0,13.35,470.5,509.28,399.36
2018,4,18,10,30,80.0,379.0,2.1,13.5,445.0,446.24,350.39
2018,4,18,10,45,82.0,393.0,2.2,13.65,462.0,458.55,359.64
2018,4,18,11,0,84.0,407.0,2.3,13.8,479.0,470.13,367.92
2018,4,18,11,15,75.0,406.5,2.4,13.95,471.5,455.52,356.29
2018,4,18,11,30,66.0,406.0,2.5,14.1,464.0,440.96,344.86
2018,4,18,11,45,49.0,380.0,2.65,14.25,423.5,394.36,309.05
2018,4,18,12,0,32.0,354.0,2.8,14.4,383.0,349.44,274.28
2018,4,18,12,15,33.0,357.0,2.85,14.5,386.5,348.81,273.89
2018,4,18,12,30,34.0,360.0,2.9,14.6,390.0,347.79,273.05
2018,4,18,12,45,91.0,381.5,3.0,14.7,461.0,407.4,320.36
2018,4,18,13,0,148.0,403.0,3.1,14.8,532.0,469.39,368.24
2018,4,18,13,15,274.5,380.0,3.15,14.85,614.0,532.12,417.37
2018,4,18,13,30,401.0,357.0,3.2,14.9,696.0,575.32,450.48
2018,4,18,13,45,345.0,355.5,3.2,14.95,641.0,512.43,401.49
2018,4,18,14,0,289.0,354.0,3.2,15.0,586.0,454.47,356.35
2018,4,18,14,15,369.0,308.0,3.2,14.9,592.5,435.19,340.9
2018,4,18,14,30,449.0,262.0,3.2,14.8,599.0,407.94,317.5
2018,4,18,14,45,633.0,192.0,3.2,14.75,641.0,392.3,299.41
2018,4,18,15,0,817.0,122.0,3.2,14.7,683.0,356.64,261.73
2018,4,18,15,15,845.0,105.5,3.2,14.7,653.5,296.18,206.14
2018,4,18,15,30,873.0,89.0,3.2,14.7,624.0,237.74,152.87
2018,4,18,15,45,857.5,85.5,3.15,14.4,576.5,174.48,102.48
2018,4,18,16,0,842.0,82.0,3.1,14.1,529.0,105.41,59.19
2018,4,18,16,15,816.5,78.0,3.05,13.85,476.5,62.73,50.06
2018,4,18,16,30,791.0,74.0,3.0,13.6,424.0,60.43,48.28
2018,4,18,16,45,709.5,77.5,2.95,13.35,361.5,58.01,46.32
2018,4,18,17,0,628.0,81.0,2.9,13.1,299.0,61.09,49.23
2018,4,18,17,15,562.5,73.0,2.75,12.6,244.0,55.96,44.76
2018,4,18,17,30,497.0,65.0,2.6,12.1,189.0,50.72,40.04
2018,4,18,17,45,382.0,57.5,2.5,11.55,139.5,45.54,35.16
2018,4,18,18,0,267.0,50.0,2.4,11.0,90.0,38.12,28.01
2018,4,18,18,15,166.0,35.0,2.35,10.65,56.5,26.89,16.58
2018,4,18,18,30,65.0,20.0,2.3,10.3,23.0,15.72,0.0
2018,4,18,18,45,32.5,10.0,2.3,9.95,11.5,8.54,0.0
2018,4,18,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.5,8.4,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.6,8.9,8.0,27.48,0.0
2018,4,19,5,45,184.5,20.5,2.7,9.45,35.0,111.84,0.0
2018,4,19,6,0,311.0,33.0,2.8,10.0,62.0,211.56,156.34
2018,4,19,6,15,414.0,42.0,2.95,10.45,106.5,295.33,241.21
2018,4,19,6,30,517.0,51.0,3.1,10.9,151.0,389.34,324.83
2018,4,19,6,45,461.5,69.5,3.25,11.4,179.0,403.13,339.38
2018,4,19,7,0,406.0,88.0,3.4,11.9,207.0,404.78,341.88
2018,4,19,7,15,367.0,114.5,3.5,12.3,238.0,426.55,359.0
2018,4,19,7,30,328.0,141.0,3.6,12.7,269.0,425.83,357.13
2018,4,19,7,45,348.0,159.0,3.65,13.1,312.0,474.66,395.37
2018,4,19,8,0,368.0,177.0,3.7,13.5,355.0,523.68,432.61
2018,4,19,8,15,388.0,194.0,3.75,13.85,399.0,590.78,482.62
2018,4,19,8,30,408.0,211.0,3.8,14.2,443.0,638.71,517.22
2018,4,19,8,45,427.5,224.5,3.8,14.55,485.5,681.49,547.34
2018,4,19,9,0,447.0,238.0,3.8,14.9,528.0,723.1,576.12
2018,4,19,9,15,471.0,245.0,3.8,15.15,567.5,760.64,601.98
2018,4,19,9,30,495.0,252.0,3.8,15.4,607.0,796.57,626.38
2018,4,19,9,45,580.5,231.0,3.75,15.7,667.5,868.82,677.84
2018,4,19,10,0,666.0,210.0,3.7,16.0,728.0,934.87,722.84
2018,4,19,10,15,617.0,245.0,3.7,16.2,738.5,918.44,708.22
2018,4,19,10,30,568.0,280.0,3.7,16.4,749.0,893.97,688.11
2018,4,19,10,45,562.0,293.5,3.7,16.6,767.5,893.43,686.12
2018,4,19,11,0,556.0,307.0,3.7,16.8,786.0,889.82,681.92
2018,4,19,11,15,542.5,321.0,3.85,16.9,794.5,876.39,671.88
2018,4,19,11,30,529.0,335.0,4.0,17.0,803.0,860.28,660.03
2018,4,19,11,45,529.0,338.0,4.1,17.15,809.0,843.91,648.14
2018,4,19,12,0,529.0,341.0,4.2,17.3,815.0,824.97,634.36
2018,4,19,12,15,530.5,339.5,4.35,17.3,814.0,800.78,617.6
2018,4,19,12,30,532.0,338.0,4.5,17.3,813.0,774.31,599.19
2018,4,19,12,45,533.0,332.5,4.65,17.35,804.0,741.82,576.04
2018,4,19,13,0,534.0,327.0,4.8,17.4,795.0,707.49,551.12
2018,4,19,13,15,532.0,318.5,4.85,17.4,777.0,666.86,520.77
2018,4,19,13,30,530.0,310.0,4.9,17.4,759.0,625.07,489.0
2018,4,19,13,45,591.5,268.5,5.0,17.4,756.5,594.57,465.97
2018,4,19,14,0,653.0,227.0,5.1,17.4,754.0,557.2,436.4
2018,4,19,14,15,775.5,166.0,5.1,17.35,767.5,527.87,411.13
2018,4,19,14,30,898.0,105.0,5.1,17.3,781.0,484.89,372.68
2018,4,19,14,45,886.0,103.5,5.1,17.2,742.5,423.35,318.66
2018,4,19,15,0,874.0,102.0,5.1,17.1,704.0,361.81,263.51
2018,4,19,15,15,859.0,99.5,5.1,17.1,660.5,299.04,207.05
2018,4,19,15,30,844.0,97.0,5.1,17.1,617.0,231.42,148.17
2018,4,19,15,45,821.0,94.5,5.0,16.85,567.5,169.09,98.99
2018,4,19,16,0,798.0,92.0,4.9,16.6,518.0,109.36,63.44
2018,4,19,16,15,768.0,89.5,4.8,16.3,466.5,70.36,56.24
2018,4,19,16,30,738.0,87.0,4.7,16.0,415.0,63.66,50.63
2018,4,19,16,45,697.0,82.5,4.65,15.7,361.5,61.36,48.83
2018,4,19,17,0,656.0,78.0,4.6,15.4,308.0,59.04,46.94
2018,4,19,17,15,598.5,73.0,4.45,14.8,256.0,56.18,44.55
2018,4,19,17,30,541.0,68.0,4.3,14.2,204.0,53.39,42.07
2018,4,19,17,45,453.5,59.5,4.2,13.65,155.0,47.56,36.65
2018,4,19,18,0,366.0,51.0,4.1,13.1,106.0,41.73,30.94
2018,4,19,18,15,247.5,37.0,3.95,12.7,68.0,28.63,18.04
2018,4,19,18,30,129.0,23.0,3.8,12.3,30.0,17.89,0.0
2018,4,19,18,45,64.5,11.5,3.6,11.95,15.0,9.82,0.0
2018,4,19,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,2.15,10.1,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,2.1,10.5,9.0,24.42,0.0
2018,4,20,5,45,157.5,23.0,2.05,10.95,36.0,106.47,0.0
2018,4,20,6,0,268.0,37.0,2.0,11.4,63.0,196.8,147.1
2018,4,20,6,15,323.5,48.0,2.0,11.85,98.5,251.85,204.48
2018,4,20,6,30,379.0,59.0,2.0,12.3,134.0,313.64,260.15
2018,4,20,6,45,336.5,81.5,2.0,12.75,162.5,333.43,278.4
2018,4,20,7,0,294.0,104.0,2.0,13.2,191.0,332.17,277.97
2018,4,20,7,15,301.0,124.5,2.0,13.7,228.5,373.7,311.46
2018,4,20,7,30,308.0,145.0,2.0,14.2,266.0,414.71,343.09
2018,4,20,7,45,324.0,164.5,1.95,14.75,308.0,461.19,377.93
2018,4,20,8,0,340.0,184.0,1.9,15.3,350.0,507.59,411.6
2018,4,20,8,15,361.0,201.5,1.95,15.7,394.0,555.72,446.45
2018,4,20,8,30,382.0,219.0,2.0,16.1,438.0,603.61,480.35
2018,4,20,8,45,403.0,233.5,2.05,16.55,481.0,667.45,524.73
2018,4,20,9,0,424.0,248.0,2.1,17.0,524.0,710.91,553.8
2018,4,20,9,15,448.0,255.5,2.15,17.35,563.5,748.5,578.88
2018,4,20,9,30,472.0,263.0,2.2,17.7,603.0,784.54,602.62
2018,4,20,9,45,487.0,271.5,2.3,18.0,637.5,810.71,619.58
2018,4,20,10,0,502.0,280.0,2.4,18.3,672.0,834.52,634.92
2018,4,20,10,15,507.5,291.0,2.45,18.6,699.5,848.72,643.02
2018,4,20,10,30,513.0,302.0,2.5,18.9,727.0,860.09,649.3
2018,4,20,10,45,509.5,314.5,2.6,19.15,745.5,861.03,648.86
2018,4,20,11,0,506.0,327.0,2.7,19.4,764.0,859.08,646.59
2018,4,20,11,15,496.0,336.5,2.75,19.55,771.0,845.06,636.01
2018,4,20,11,30,486.0,346.0,2.8,19.7,778.0,828.6,623.89
2018,4,20,11,45,485.0,350.0,2.85,19.85,783.5,813.07,612.73
2018,4,20,12,0,484.0,354.0,2.9,20.0,789.0,795.14,599.86
2018,4,20,12,15,484.0,353.5,3.0,20.05,787.5,771.76,583.76
2018,4,20,12,30,484.0,353.0,3.1,20.1,786.0,746.32,566.06
2018,4,20,12,45,496.5,343.5,3.2,20.1,784.0,721.12,548.74
2018,4,20,13,0,509.0,334.0,3.3,20.1,782.0,693.4,529.27
2018,4,20,13,15,522.5,321.0,3.45,20.0,773.0,660.98,506.42
2018,4,20,13,30,536.0,308.0,3.6,19.9,764.0,626.13,481.16
2018,4,20,13,45,608.0,262.0,3.7,19.85,765.0,598.12,460.66
2018,4,20,14,0,680.0,216.0,3.8,19.8,766.0,561.98,432.76
2018,4,20,14,15,786.5,157.5,3.95,19.6,770.0,525.23,402.94
2018,4,20,14,30,893.0,99.0,4.1,19.4,774.0,476.8,361.61
2018,4,20,14,45,881.5,97.5,4.25,19.2,736.0,415.93,309.26
2018,4,20,15,0,870.0,96.0,4.4,19.0,698.0,355.01,255.6
2018,4,20,15,15,855.5,94.0,4.4,19.0,655.0,293.18,200.5
2018,4,20,15,30,841.0,92.0,4.4,19.0,612.0,226.18,142.73
2018,4,20,15,45,822.5,89.0,4.55,18.35,564.5,164.39,94.5
2018,4,20,16,0,804.0,86.0,4.7,17.7,517.0,104.62,59.31
2018,4,20,16,15,778.5,83.0,4.7,17.3,467.0,65.68,51.92
2018,4,20,16,30,753.0,80.0,4.7,16.9,417.0,64.32,51.02
2018,4,20,16,45,717.5,75.5,4.7,16.45,364.5,61.66,48.93
2018,4,20,17,0,682.0,71.0,4.7,16.0,312.0,54.06,42.42
2018,4,20,17,15,631.0,65.5,4.55,15.4,260.0,50.62,39.51
2018,4,20,17,30,580.0,60.0,4.4,14.8,208.0,47.15,36.43
2018,4,20,17,45,503.0,52.5,4.3,14.25,159.5,41.88,31.56
2018,4,20,18,0,426.0,45.0,4.2,13.7,111.0,36.59,26.43
2018,4,20,18,15,300.5,33.5,4.05,13.3,71.5,27.58,17.31
2018,4,20,18,30,175.0,22.0,3.9,12.9,32.0,17.18,0.0
2018,4,20,18,45,87.5,11.0,3.8,12.5,16.0,9.39,0.0
2018,4,20,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,5,15,28.5,5.0,2.4,10.05,5.0,0.0,0.0
2018,4,21,5,30,57.0,10.0,2.4,10.5,10.0,28.84,0.0
2018,4,21,5,45,175.0,23.0,2.35,11.0,38.0,114.54,0.0
2018,4,21,6,0,293.0,36.0,2.3,11.5,66.0,205.76,156.26
2018,4,21,6,15,344.0,47.5,2.25,11.9,102.5,263.83,214.81
2018,4,21,6,30,395.0,59.0,2.2,12.3,139.0,326.83,271.35
2018,4,21,6,45,346.5,81.5,2.15,12.7,166.5,339.35,283.65
2018,4,21,7,0,298.0,104.0,2.1,13.1,194.0,334.32,280.04
2018,4,21,7,15,303.0,125.5,2.0,13.5,232.0,375.83,313.37
2018,4,21,7,30,308.0,147.0,1.9,13.9,270.0,416.57,344.55
2018,4,21,7,45,321.0,167.5,1.8,14.3,311.0,461.75,378.28
2018,4,21,8,0,334.0,188.0,1.7,14.7,352.0,506.59,410.62
2018,4,21,8,15,352.0,206.0,1.65,15.2,394.5,552.36,442.92
2018,4,21,8,30,370.0,224.0,1.6,15.7,437.0,597.72,474.03
2018,4,21,8,45,397.5,236.5,1.5,16.15,482.0,644.97,505.79
2018,4,21,9,0,425.0,249.0,1.4,16.6,527.0,712.16,550.22
2018,4,21,9,15,454.0,254.0,1.35,17.1,568.0,751.94,575.06
2018,4,21,9,30,483.0,259.0,1.3,17.6,609.0,790.31,598.67
2018,4,21,9,45,501.0,267.0,1.2,18.1,645.5,819.03,614.37
2018,4,21,10,0,519.0,275.0,1.1,18.6,682.0,845.4,628.2
2018,4,21,10,15,529.0,285.5,1.05,19.15,713.0,863.65,636.83
2018,4,21,10,30,539.0,296.0,1.0,19.7,744.0,878.99,643.56
2018,4,21,10,45,540.0,307.0,0.95,20.2,765.5,882.77,642.77
2018,4,21,11,0,541.0,318.0,0.9,20.7,787.0,883.52,640.24
2018,4,21,11,15,540.5,325.5,0.95,21.05,800.5,876.34,634.82
2018,4,21,11,30,540.0,333.0,1.0,21.4,814.0,866.28,627.69
2018,4,21,11,45,540.5,336.5,1.05,21.75,820.5,850.57,617.04
2018,4,21,12,0,541.0,340.0,1.1,22.1,827.0,832.2,604.67
2018,4,21,12,15,541.0,338.5,1.3,22.2,825.0,806.33,589.82
2018,4,21,12,30,541.0,337.0,1.5,22.3,823.0,778.25,572.92
2018,4,21,12,45,541.5,332.0,1.7,22.4,814.0,745.48,552.26
2018,4,21,13,0,542.0,327.0,1.9,22.5,805.0,710.88,529.63
2018,4,21,13,15,542.0,318.0,2.05,22.45,788.0,670.93,502.57
2018,4,21,13,30,542.0,309.0,2.2,22.4,771.0,629.64,473.75
2018,4,21,13,45,602.5,266.5,2.4,22.3,766.5,597.08,451.26
2018,4,21,14,0,663.0,224.0,2.6,22.2,762.0,557.79,422.34
2018,4,21,14,15,778.5,162.0,2.75,22.05,770.0,523.71,395.29
2018,4,21,14,30,894.0,100.0,2.9,21.9,778.0,476.93,356.03
2018,4,21,14,45,881.5,99.5,3.0,21.75,740.0,416.45,304.91
2018,4,21,15,0,869.0,99.0,3.1,21.6,702.0,356.02,252.52
2018,4,21,15,15,854.5,96.5,3.1,21.6,658.5,293.9,198.21
2018,4,21,15,30,840.0,94.0,3.1,21.6,615.0,226.65,141.23
2018,4,21,15,45,816.5,93.0,3.25,21.15,567.0,165.85,94.74
2018,4,21,16,0,793.0,92.0,3.4,20.7,519.0,107.67,61.53
2018,4,21,16,15,765.5,88.5,3.45,20.25,468.0,69.43,54.5
2018,4,21,16,30,738.0,85.0,3.5,19.8,417.0,67.84,53.45
2018,4,21,16,45,702.5,80.5,3.55,19.35,365.0,59.85,46.77
2018,4,21,17,0,667.0,76.0,3.6,18.9,313.0,57.51,44.93
2018,4,21,17,15,616.0,70.5,3.55,18.15,261.5,54.24,42.24
2018,4,21,17,30,565.0,65.0,3.5,17.4,210.0,50.96,39.4
2018,4,21,17,45,488.0,56.5,3.5,16.7,161.5,45.03,34.02
2018,4,21,18,0,411.0,48.0,3.5,16.0,113.0,39.05,28.34
2018,4,21,18,15,288.0,35.5,3.45,15.5,73.0,29.24,18.67
2018,4,21,18,30,165.0,23.0,3.4,15.0,33.0,17.93,0.0
2018,4,21,18,45,82.5,11.5,3.3,14.55,16.5,9.82,0.0
2018,4,21,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,5,15,21.0,5.5,2.35,10.35,5.5,0.0,0.0
2018,4,22,5,30,42.0,11.0,2.4,10.8,11.0,24.36,0.0
2018,4,22,5,45,147.0,27.0,2.4,11.3,40.5,109.08,7.49
2018,4,22,6,0,252.0,43.0,2.4,11.8,70.0,196.03,150.3
2018,4,22,6,15,316.0,54.5,2.45,12.25,107.0,255.56,208.24
2018,4,22,6,30,380.0,66.0,2.5,12.7,144.0,322.51,267.89
2018,4,22,6,45,356.5,84.0,2.5,13.1,174.0,348.35,291.22
2018,4,22,7,0,333.0,102.0,2.5,13.5,204.0,370.71,309.98
2018,4,22,7,15,344.0,121.5,2.4,14.0,244.0,416.63,346.45
2018,4,22,7,30,355.0,141.0,2.3,14.5,284.0,462.22,381.12
2018,4,22,7,45,416.0,148.5,2.2,14.95,338.0,534.34,436.27
2018,4,22,8,0,477.0,156.0,2.1,15.4,392.0,609.56,491.65
2018,4,22,8,15,497.0,168.5,2.0,15.85,436.5,656.65,523.53
2018,4,22,8,30,517.0,181.0,1.9,16.3,481.0,702.87,554.02
2018,4,22,8,45,521.5,197.5,1.8,16.75,520.5,737.82,575.24
2018,4,22,9,0,526.0,214.0,1.7,17.2,560.0,770.46,594.37
2018,4,22,9,15,544.5,222.5,1.65,17.6,600.5,805.55,615.85
2018,4,22,9,30,563.0,231.0,1.6,18.0,641.0,838.59,635.48
2018,4,22,9,45,586.5,236.5,1.6,18.4,681.5,877.41,659.27
2018,4,22,10,0,610.0,242.0,1.6,18.8,722.0,907.37,676.93
2018,4,22,10,15,577.0,269.5,1.6,19.2,736.5,894.25,664.76
2018,4,22,10,30,544.0,297.0,1.6,19.6,751.0,883.89,654.9
2018,4,22,10,45,521.0,315.0,1.6,20.0,758.5,870.67,643.68
2018,4,22,11,0,498.0,333.0,1.6,20.4,766.0,854.69,630.78
2018,4,22,11,15,494.0,342.0,1.65,20.75,777.5,845.99,624.05
2018,4,22,11,30,490.0,351.0,1.7,21.1,789.0,834.64,615.52
2018,4,22,11,45,500.0,351.5,1.7,21.4,801.0,825.82,608.76
2018,4,22,12,0,510.0,352.0,1.7,21.7,813.0,814.07,600.04
2018,4,22,12,15,584.0,314.0,1.8,21.9,840.5,819.92,606.03
2018,4,22,12,30,658.0,276.0,1.9,22.1,868.0,820.62,608.09
2018,4,22,12,45,716.5,241.0,1.95,22.3,879.5,804.12,597.62
2018,4,22,13,0,775.0,206.0,2.0,22.5,891.0,780.52,582.05
2018,4,22,13,15,707.5,235.5,2.1,22.55,851.5,717.4,537.16
2018,4,22,13,30,640.0,265.0,2.2,22.6,812.0,656.73,493.36
2018,4,22,13,45,675.5,238.0,2.35,22.65,800.5,617.05,465.05
2018,4,22,14,0,711.0,211.0,2.5,22.7,789.0,572.43,431.65
2018,4,22,14,15,801.0,163.0,2.55,22.65,790.5,534.39,401.21
2018,4,22,14,30,891.0,115.0,2.6,22.6,792.0,486.27,360.92
2018,4,22,14,45,878.0,114.0,2.7,22.55,753.5,425.19,309.75
2018,4,22,15,0,865.0,113.0,2.8,22.5,715.0,360.48,254.56
2018,4,22,15,15,849.5,110.0,2.8,22.5,671.0,296.92,199.63
2018,4,22,15,30,834.0,107.0,2.8,22.5,627.0,234.51,146.92
2018,4,22,15,45,812.0,104.0,2.85,22.2,577.5,172.71,99.96
2018,4,22,16,0,790.0,101.0,2.9,21.9,528.0,113.44,66.16
2018,4,22,16,15,761.5,97.5,2.95,21.5,476.5,75.95,59.77
2018,4,22,16,30,733.0,94.0,3.0,21.1,425.0,68.19,53.44
2018,4,22,16,45,677.5,89.5,3.05,20.65,366.5,65.92,51.76
2018,4,22,17,0,622.0,85.0,3.1,20.2,308.0,63.68,50.04
2018,4,22,17,15,529.5,81.0,3.1,19.4,249.5,61.56,48.41
2018,4,22,17,30,437.0,77.0,3.1,18.6,191.0,57.51,44.94
2018,4,22,17,45,373.5,65.0,3.15,17.75,147.0,49.08,37.42
2018,4,22,18,0,310.0,53.0,3.2,16.9,103.0,40.43,29.47
2018,4,22,18,15,211.5,38.5,3.15,16.4,67.0,29.6,19.04
2018,4,22,18,30,113.0,24.0,3.1,15.9,31.0,18.6,0.0
2018,4,22,18,45,56.5,12.0,3.1,15.4,15.5,10.24,0.0
2018,4,22,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,12.53,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,54.06,10.5
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,105.15,79.01
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,154.06,123.54
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,208.14,170.61
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,256.32,211.31
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,306.42,252.05
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,355.18,289.91
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,404.89,327.02
