Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,67.92,52.77
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,66.7,51.98
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,59.16,45.77
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,57.17,44.28
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,54.26,41.9
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,51.33,39.4
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,46.63,35.19
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,41.91,30.77
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,34.84,23.99
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,25.6,13.03
2018,6,11,19,15,124.5,20.0,3.45,16.65,29.0,17.07,0.0
2018,6,11,19,30,31.0,7.0,3.3,16.3,7.0,5.97,0.0
2018,6,11,19,45,15.5,3.5,3.2,15.95,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,43.03,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,112.54,56.19
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,184.73,135.41
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,231.17,179.72
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,280.75,224.55
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,298.32,242.14
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,313.8,256.06
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,370.55,302.08
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,430.41,348.88
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,478.69,384.95
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,526.96,419.96
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,562.98,444.68
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,596.88,467.31
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,641.54,498.25
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,685.7,528.17
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,723.36,552.97
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,759.48,576.42
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,783.81,591.32
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,805.41,604.35
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,808.38,604.14
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,807.92,601.8
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,803.33,596.93
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,795.98,590.3
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,799.63,592.18
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,800.71,592.27
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,795.95,588.77
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,788.66,583.6
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,776.37,575.18
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,761.72,565.12
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,745.25,554.36
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,726.56,541.89
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,703.23,526.0
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,677.81,508.31
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,649.96,488.85
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,619.55,466.96
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,589.18,445.11
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,553.98,418.23
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,517.13,388.29
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,468.94,347.28
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,412.04,298.59
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,354.67,248.46
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,295.94,196.88
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,237.57,146.96
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,179.6,102.0
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,122.62,67.64
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,74.11,57.7
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,64.22,49.56
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,62.45,48.29
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,60.6,46.92
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,58.94,45.73
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,57.28,44.5
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,49.83,38.14
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,47.03,35.74
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,42.9,32.03
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,38.77,28.13
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,32.79,22.33
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,26.86,14.24
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,17.07,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,6.83,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,39.37,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,107.72,54.03
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,179.26,132.44
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,227.92,178.82
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,280.58,226.78
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,301.34,247.34
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,321.16,265.2
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,376.71,311.18
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,434.9,357.79
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,480.77,393.01
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,526.16,426.91
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,568.78,457.68
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,610.35,486.9
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,648.52,513.25
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,685.4,538.19
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,715.82,557.86
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,743.88,575.61
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,775.22,596.0
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,804.33,614.6
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,826.24,627.76
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,845.48,639.04
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,852.4,641.66
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,856.3,642.34
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,851.1,636.95
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,843.15,629.95
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,836.4,624.42
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,826.96,617.07
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,811.88,606.08
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,794.39,593.41
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,771.73,577.67
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,747.1,560.37
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,718.2,540.05
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,687.7,518.24
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,653.93,494.16
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,618.4,468.22
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,589.9,447.4
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,552.05,418.38
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,516.04,389.14
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,468.79,348.86
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,412.61,300.67
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,356.07,251.18
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,298.44,200.34
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,241.22,151.23
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,183.8,106.64
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,118.73,65.21
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,69.95,54.35
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,69.28,54.09
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,67.38,52.75
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,65.38,51.3
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,63.19,49.67
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,55.87,43.51
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,52.9,41.05
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,49.89,38.46
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,45.51,34.49
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,41.12,30.32
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,33.97,23.47
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,24.91,13.07
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,16.64,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,5.97,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,18.15,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,47.24,21.21
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,74.74,53.4
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,69.28,52.09
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,58.61,44.4
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,70.49,54.91
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,75.07,58.7
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,109.1,87.66
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,153.83,125.16
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,219.82,180.41
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,303.62,248.8
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,365.02,297.68
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,429.16,347.64
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,514.02,412.48
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,585.29,465.43
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,626.34,493.92
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,666.95,521.64
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,735.15,569.79
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,785.69,604.6
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,823.54,629.32
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,859.27,652.31
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,861.16,651.62
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,859.96,649.18
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,846.28,638.34
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,829.91,625.76
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,821.51,619.53
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,810.55,611.48
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,795.0,600.33
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,777.22,587.58
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,756.98,573.31
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,734.72,557.48
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,709.22,539.52
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,681.82,519.87
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,651.84,498.25
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,619.56,474.41
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,588.6,451.47
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,553.41,423.98
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,516.96,393.86
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,469.0,352.49
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,412.78,303.6
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,356.12,253.37
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,297.92,201.66
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,240.08,151.53
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,182.69,106.32
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,126.51,71.66
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,67.44,52.79
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,66.63,52.36
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,65.32,51.45
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,63.96,50.49
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,62.07,49.07
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,55.17,43.2
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,53.14,41.52
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,51.21,39.84
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,46.6,35.63
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,41.92,31.17
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,35.23,24.67
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,26.39,14.44
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,17.92,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,6.83,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,30.44,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,93.27,46.35
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,155.52,115.18
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,195.51,153.93
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,239.04,194.21
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,240.31,198.31
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,243.48,201.96
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,295.76,246.15
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,351.29,291.98
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,385.3,318.82
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,418.13,344.11
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,460.96,377.07
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,503.62,409.25
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,538.66,434.89
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,572.65,459.38
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,565.68,451.35
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,555.17,440.8
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,493.79,391.05
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,429.22,338.67
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,424.98,334.25
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,420.04,329.14
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,417.64,326.5
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,414.92,323.65
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,413.31,321.84
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,411.37,319.83
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,415.19,322.25
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,418.48,324.31
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,422.37,327.3
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,425.49,329.74
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,427.3,331.23
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,428.23,332.08
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,415.4,322.4
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,402.52,312.72
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,397.14,308.91
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,390.97,304.41
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,403.95,315.38
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,406.5,317.47
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,425.6,331.14
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,423.43,325.22
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,393.82,295.89
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,352.57,254.83
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,290.25,200.77
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,239.17,157.67
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,180.67,108.89
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,118.19,66.02
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,81.11,65.21
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,86.13,69.86
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,85.65,69.74
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,85.21,69.67
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,78.16,63.74
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,70.6,57.29
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,65.38,52.8
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,58.12,46.36
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,50.62,39.54
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,43.03,32.44
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,31.54,21.71
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,20.49,10.19
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,12.33,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,4.27,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,26.48,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,79.33,38.72
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,128.21,94.53
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,176.05,137.95
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,230.18,185.83
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,268.5,220.0
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,306.86,252.94
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,354.97,292.58
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,404.25,331.9
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,439.56,358.53
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,457.65,371.38
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,491.37,395.55
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,523.37,417.69
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,555.8,439.82
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,586.52,460.27
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,621.99,484.28
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,656.34,507.06
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,686.46,527.01
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,715.19,545.81
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,751.77,569.6
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,769.92,580.71
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,783.42,589.58
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,794.5,596.82
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,798.29,598.68
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,799.51,598.87
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,794.92,595.35
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,787.81,590.14
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,777.4,583.18
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,764.56,574.47
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,744.45,561.08
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,722.4,546.11
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,691.21,524.3
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,658.94,501.36
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,626.65,478.2
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,593.07,453.55
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,572.17,438.47
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,541.06,414.65
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,511.22,390.03
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,471.99,355.54
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,416.55,307.71
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,360.76,258.54
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,296.52,204.17
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,237.89,156.14
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,188.69,123.73
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,157.61,110.68
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,137.93,113.45
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,138.34,114.33
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,123.16,101.79
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,100.98,83.03
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,88.39,72.42
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,74.92,60.87
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,68.54,55.4
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,60.14,47.99
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,52.08,40.69
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,45.67,34.66
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,37.51,26.82
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,29.28,17.08
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,17.8,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,6.83,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,16.08,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,41.7,18.06
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,64.78,46.07
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,96.58,74.43
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,130.86,104.72
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,193.41,158.47
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,253.89,209.99
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,276.11,228.68
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,297.02,245.63
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,255.12,209.55
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,204.01,165.26
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,209.66,169.19
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,214.95,172.63
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,206.72,165.15
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,210.89,167.68
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,230.0,182.29
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,249.07,196.68
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,304.54,239.55
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,344.74,269.79
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,390.78,304.23
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,436.44,337.69
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,525.08,403.48
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,594.75,453.67
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,644.58,487.84
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,675.98,508.87
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,684.58,513.5
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,691.03,516.84
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,694.07,518.2
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,694.68,517.88
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,677.07,505.24
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,658.14,491.75
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,633.39,474.04
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,607.75,455.56
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,578.48,434.65
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,548.77,413.1
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,533.57,402.59
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,511.15,385.54
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,493.8,370.76
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,463.63,343.36
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,408.98,297.06
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,353.97,249.49
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,297.91,200.74
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,235.29,147.93
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,179.22,104.17
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,124.64,70.14
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,74.23,58.09
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,73.42,57.7
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,71.73,56.51
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,63.97,50.06
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,62.18,48.77
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,60.35,47.4
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,57.23,44.82
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,54.07,42.1
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,49.13,37.67
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,44.13,32.98
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,34.28,23.81
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,26.31,14.76
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,16.36,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,6.83,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.41,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,9.05,0.0
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,14.82,6.48
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,23.1,13.84
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,31.39,21.13
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,40.95,29.41
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,50.54,37.59
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,66.36,50.91
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,82.34,64.14
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,115.85,91.88
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,150.2,119.76
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,198.49,158.46
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,237.42,188.88
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,348.08,276.6
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,447.72,352.59
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,534.41,415.61
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,604.7,465.39
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,645.85,493.41
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,686.28,520.77
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,708.01,534.41
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,728.03,546.95
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,739.29,553.55
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,748.58,558.89
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,708.86,529.13
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,667.73,498.54
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,641.24,479.66
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,628.03,469.7
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,655.85,490.08
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,669.01,499.94
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,644.88,482.71
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,620.16,465.17
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,587.12,441.36
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,552.68,416.4
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,534.96,404.11
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,513.59,388.79
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,504.13,382.1
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,489.3,370.62
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,475.92,359.44
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,444.19,331.81
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,401.82,294.23
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,353.44,250.05
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,297.64,201.07
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,242.25,153.55
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,178.56,103.54
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,123.33,68.75
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,71.37,55.76
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,70.12,54.97
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,68.67,53.98
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,67.15,52.92
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,59.58,46.6
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,57.62,45.09
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,54.4,42.4
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,51.11,39.54
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,46.42,35.32
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,41.7,30.87
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,34.62,24.12
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,25.63,14.34
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,16.0,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,6.83,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,4.27,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,32.41,11.86
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,71.89,50.82
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,117.77,90.85
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,179.24,144.47
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,121.02,98.0
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,33.04,22.7
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,38.86,27.68
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,44.69,32.55
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,60.14,45.48
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,75.94,58.52
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,93.56,72.92
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,111.28,87.2
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,157.88,126.18
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,211.7,170.18
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,180.87,143.46
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,151.48,118.05
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,174.27,135.94
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,197.12,153.58
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,273.32,212.8
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,337.75,261.43
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,375.7,289.53
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,412.96,316.88
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,436.26,333.54
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,458.65,349.46
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,553.82,420.0
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,629.85,475.04
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,650.34,489.0
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,656.71,493.46
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,661.82,498.4
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,663.51,500.75
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,660.24,499.31
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,655.4,496.43
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,631.05,479.09
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,604.3,459.6
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,576.67,439.54
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,539.86,411.48
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,510.32,387.19
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,467.52,350.21
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,412.12,302.71
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,356.31,253.76
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,299.32,203.24
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,242.68,154.14
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,185.95,109.2
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,121.55,66.78
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,68.02,53.17
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,66.94,52.53
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,65.69,51.71
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,64.39,50.83
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,61.81,48.82
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,54.24,42.37
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,51.6,40.19
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,48.94,37.88
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,44.55,33.89
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,40.12,29.69
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,33.38,23.22
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,26.57,15.28
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,15.63,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,6.83,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,28.22,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,87.31,39.92
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,147.92,108.48
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,126.87,98.42
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,99.89,79.04
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,69.4,54.19
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,38.86,27.75
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,45.52,33.4
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,52.19,38.95
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,68.18,52.29
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,84.9,66.06
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,101.71,79.71
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,118.58,93.23
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,143.96,113.69
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,169.57,134.06
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,222.04,176.01
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,291.71,230.61
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,341.75,269.12
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,391.83,307.09
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,437.06,341.18
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,499.79,387.68
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,509.53,394.05
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,518.43,400.04
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,546.05,420.98
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,572.3,440.65
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,644.73,494.27
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,699.11,534.28
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,713.73,545.22
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,725.05,553.92
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,735.86,562.56
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,736.13,563.62
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,709.98,544.84
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,681.95,524.5
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,651.54,502.1
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,618.98,477.6
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,589.16,455.35
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,555.1,428.53
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,522.53,400.96
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,477.85,361.59
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,420.81,311.72
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,363.21,260.38
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,304.73,207.96
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,246.57,157.0
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,188.0,110.01
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,130.46,73.03
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,75.06,59.46
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,64.76,50.83
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,63.03,49.57
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,61.21,48.21
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,59.21,46.68
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,57.17,45.08
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,54.18,42.57
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,46.95,36.2
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,42.81,32.42
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,38.66,28.46
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,33.09,23.01
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,27.57,16.17
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,17.75,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,7.68,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,39.67,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,106.27,48.31
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,177.49,130.45
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,185.98,145.88
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,181.96,147.22
2018,6,21,6,15,137.5,72.0,3.95,13.75,101.5,151.17,123.58
2018,6,21,6,30,21.0,93.0,3.9,14.1,99.0,98.59,78.85
2018,6,21,6,45,16.0,109.5,3.9,14.5,114.5,105.23,84.34
2018,6,21,7,0,11.0,126.0,3.9,14.9,130.0,117.31,94.11
2018,6,21,7,15,23.5,152.5,3.85,15.25,163.5,150.78,121.92
2018,6,21,7,30,36.0,179.0,3.8,15.6,197.0,196.77,159.54
2018,6,21,7,45,46.5,202.5,3.75,16.0,228.0,229.01,185.23
2018,6,21,8,0,57.0,226.0,3.7,16.4,259.0,261.75,210.95
2018,6,21,8,15,64.0,248.0,3.65,16.8,288.0,290.37,232.89
2018,6,21,8,30,71.0,270.0,3.6,17.2,317.0,319.06,254.57
2018,6,21,8,45,95.5,292.5,3.55,17.55,360.0,363.78,289.06
2018,6,21,9,0,120.0,315.0,3.5,17.9,403.0,426.77,336.74
2018,6,21,9,15,223.5,322.5,3.45,18.3,497.0,548.21,429.48
2018,6,21,9,30,327.0,330.0,3.4,18.7,591.0,653.88,507.45
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,765.39,587.95
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,859.99,654.31
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,864.79,654.2
2018,6,21,10,30,551.0,319.0,3.2,20.1,815.0,866.43,652.68
2018,6,21,10,45,509.5,345.5,3.15,20.4,812.0,844.54,634.61
2018,6,21,11,0,468.0,372.0,3.1,20.7,809.0,819.91,614.95
2018,6,21,11,15,461.5,382.5,3.15,20.9,819.0,810.99,607.95
2018,6,21,11,30,455.0,393.0,3.2,21.1,829.0,799.6,599.17
