Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,45,462.5,396.5,3.3,21.25,842.0,792.18,593.91
2018,6,21,12,0,470.0,400.0,3.4,21.4,855.0,782.08,586.72
2018,6,21,12,15,477.0,397.5,3.55,21.5,859.0,763.97,574.33
2018,6,21,12,30,484.0,395.0,3.7,21.6,863.0,743.59,560.22
2018,6,21,12,45,496.5,385.5,3.85,21.65,862.0,719.65,543.65
2018,6,21,13,0,509.0,376.0,4.0,21.7,861.0,693.46,525.15
2018,6,21,13,15,531.5,356.5,4.1,21.7,855.5,664.1,504.14
2018,6,21,13,30,554.0,337.0,4.2,21.7,850.0,631.88,480.5
2018,6,21,13,45,630.0,284.0,4.3,21.7,854.5,600.35,457.29
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,564.08,429.26
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,528.08,399.55
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,481.83,359.75
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,424.37,310.36
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,366.3,259.41
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,307.17,207.25
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,248.36,156.43
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,189.75,109.86
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,132.22,73.19
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,75.74,59.35
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,65.46,50.84
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,64.11,49.9
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,62.7,48.9
2018,6,21,17,15,747.5,74.5,4.05,19.6,390.0,60.74,47.45
2018,6,21,17,30,716.0,71.0,4.0,19.2,339.0,58.75,45.92
2018,6,21,17,45,671.5,66.5,3.95,18.8,288.5,51.21,39.47
2018,6,21,18,0,627.0,62.0,3.9,18.4,238.0,48.46,37.1
2018,6,21,18,15,560.0,56.0,3.7,17.8,190.0,44.36,33.43
2018,6,21,18,30,493.0,50.0,3.5,17.2,142.0,40.26,29.59
2018,6,21,18,45,390.5,42.0,3.35,16.65,101.5,34.32,23.87
2018,6,21,19,0,288.0,34.0,3.2,16.1,61.0,28.42,16.77
2018,6,21,19,15,170.5,21.5,3.15,15.8,35.0,16.81,0.0
2018,6,21,19,30,53.0,9.0,3.1,15.5,9.0,7.68,0.0
2018,6,21,19,45,26.5,4.5,3.05,15.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,2.4,13.0,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,2.4,13.3,18.0,34.47,0.0
2018,6,22,5,15,218.5,26.5,2.4,13.75,47.5,98.78,43.24
2018,6,22,5,30,335.0,38.0,2.4,14.2,77.0,167.48,122.07
2018,6,22,5,45,379.5,48.0,2.4,14.7,111.5,216.24,168.19
2018,6,22,6,0,424.0,58.0,2.4,15.2,146.0,269.43,216.05
2018,6,22,6,15,387.5,77.5,2.25,15.7,174.5,292.26,237.99
2018,6,22,6,30,351.0,97.0,2.1,16.2,203.0,314.45,257.47
2018,6,22,6,45,385.5,110.0,2.0,16.7,246.5,367.09,300.36
2018,6,22,7,0,420.0,123.0,1.9,17.2,290.0,422.03,343.44
2018,6,22,7,15,435.5,139.5,1.85,17.85,333.0,469.68,379.05
2018,6,22,7,30,451.0,156.0,1.8,18.5,376.0,517.22,413.38
2018,6,22,7,45,458.0,173.5,1.75,19.15,417.0,558.94,442.12
2018,6,22,8,0,465.0,191.0,1.7,19.8,458.0,599.42,469.11
2018,6,22,8,15,487.0,200.0,1.65,20.4,500.5,642.04,497.39
2018,6,22,8,30,509.0,209.0,1.6,21.0,543.0,684.01,524.45
2018,6,22,8,45,523.0,221.0,1.6,21.65,584.0,721.06,547.51
2018,6,22,9,0,537.0,233.0,1.6,22.3,625.0,756.43,569.01
2018,6,22,9,15,542.0,248.0,1.6,22.8,662.0,784.64,585.41
2018,6,22,9,30,547.0,263.0,1.6,23.3,699.0,810.38,599.99
2018,6,22,9,45,549.5,278.5,1.65,23.85,732.0,831.62,611.8
2018,6,22,10,0,552.0,294.0,1.7,24.4,765.0,850.05,621.74
2018,6,22,10,15,552.5,308.0,1.8,24.8,792.0,862.18,628.43
2018,6,22,10,30,553.0,322.0,1.9,25.2,819.0,871.35,633.26
2018,6,22,10,45,538.0,339.5,1.95,25.6,832.5,866.09,627.93
2018,6,22,11,0,523.0,357.0,2.0,26.0,846.0,857.93,620.92
2018,6,22,11,15,512.5,370.0,2.15,26.15,855.0,847.08,613.86
2018,6,22,11,30,502.0,383.0,2.3,26.3,864.0,833.63,605.01
2018,6,22,11,45,502.0,387.0,2.4,26.45,870.5,819.18,595.42
2018,6,22,12,0,502.0,391.0,2.5,26.6,877.0,802.25,584.1
2018,6,22,12,15,502.0,390.5,2.7,26.65,876.0,779.24,569.49
2018,6,22,12,30,502.0,390.0,2.9,26.7,875.0,754.25,553.24
2018,6,22,12,45,503.0,385.0,3.05,26.7,867.5,724.62,533.42
2018,6,22,13,0,504.0,380.0,3.2,26.7,860.0,693.44,512.14
2018,6,22,13,15,522.5,362.5,3.35,26.65,853.0,663.1,491.41
2018,6,22,13,30,541.0,345.0,3.5,26.6,846.0,630.23,468.26
2018,6,22,13,45,613.5,293.5,3.65,26.5,849.0,598.26,445.73
2018,6,22,14,0,686.0,242.0,3.8,26.4,852.0,562.21,418.84
2018,6,22,14,15,794.0,175.5,3.9,26.3,859.5,525.62,389.71
2018,6,22,14,30,902.0,109.0,4.0,26.2,867.0,478.71,350.62
2018,6,22,14,45,893.5,107.0,4.05,26.05,832.0,422.16,303.2
2018,6,22,15,0,885.0,105.0,4.1,25.9,797.0,365.17,254.38
2018,6,22,15,15,873.5,103.5,4.1,25.9,757.0,307.56,204.55
2018,6,22,15,30,862.0,102.0,4.1,25.9,717.0,250.31,156.05
2018,6,22,15,45,848.0,99.0,4.15,25.5,672.5,192.31,110.95
2018,6,22,16,0,834.0,96.0,4.2,25.1,628.0,126.83,68.27
2018,6,22,16,15,816.0,93.5,4.15,24.75,581.0,71.09,54.45
2018,6,22,16,30,798.0,91.0,4.1,24.4,534.0,69.84,53.69
2018,6,22,16,45,774.5,88.0,4.05,24.1,484.5,68.7,52.98
2018,6,22,17,0,751.0,85.0,4.0,23.8,435.0,67.5,52.21
2018,6,22,17,15,717.5,81.0,3.95,23.2,384.0,65.37,50.7
2018,6,22,17,30,684.0,77.0,3.9,22.6,333.0,57.9,44.53
2018,6,22,17,45,637.5,72.0,3.8,22.05,283.0,54.99,42.19
2018,6,22,18,0,591.0,67.0,3.7,21.5,233.0,52.05,39.73
2018,6,22,18,15,522.5,60.0,3.6,20.8,185.5,47.33,35.58
2018,6,22,18,30,454.0,53.0,3.5,20.1,138.0,42.57,31.21
2018,6,22,18,45,352.0,44.5,3.35,19.35,98.5,36.35,25.32
2018,6,22,19,0,250.0,36.0,3.2,18.6,59.0,27.92,16.24
2018,6,22,19,15,146.0,22.5,3.2,18.25,34.0,17.54,0.0
2018,6,22,19,30,42.0,9.0,3.2,17.9,9.0,7.68,0.0
2018,6,22,19,45,21.0,4.5,3.2,17.55,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,4,45,51.5,7.5,2.4,15.45,9.0,0.0,0.0
2018,6,23,5,0,103.0,15.0,2.4,15.7,18.0,34.59,0.0
2018,6,23,5,15,221.0,26.0,2.45,16.2,47.0,98.67,41.26
2018,6,23,5,30,339.0,37.0,2.5,16.7,76.0,167.61,120.76
2018,6,23,5,45,383.5,46.5,2.55,17.25,110.5,216.0,166.3
2018,6,23,6,0,428.0,56.0,2.6,17.8,145.0,268.8,213.5
2018,6,23,6,15,383.0,77.0,2.55,18.25,172.5,289.2,233.49
2018,6,23,6,30,338.0,98.0,2.5,18.7,200.0,308.23,250.45
2018,6,23,6,45,379.5,110.5,2.45,19.15,245.0,363.83,295.71
2018,6,23,7,0,421.0,123.0,2.4,19.6,290.0,422.43,341.8
2018,6,23,7,15,458.5,133.0,2.45,20.25,337.5,478.12,384.2
2018,6,23,7,30,496.0,143.0,2.5,20.9,385.0,535.59,426.72
2018,6,23,7,45,531.0,149.5,2.5,21.55,433.0,588.64,464.64
2018,6,23,8,0,566.0,156.0,2.5,22.2,481.0,650.67,507.84
2018,6,23,8,15,590.5,164.0,2.55,22.85,528.0,698.01,539.55
2018,6,23,8,30,615.0,172.0,2.6,23.5,575.0,744.39,569.99
2018,6,23,8,45,628.5,182.0,2.6,24.15,618.0,781.78,593.07
2018,6,23,9,0,642.0,192.0,2.6,24.8,661.0,817.02,614.29
2018,6,23,9,15,648.0,204.5,2.55,25.4,699.5,845.45,630.15
2018,6,23,9,30,654.0,217.0,2.5,26.0,738.0,870.99,643.86
2018,6,23,9,45,655.0,230.0,2.5,26.65,770.0,889.22,652.75
2018,6,23,10,0,656.0,243.0,2.5,27.3,802.0,904.17,659.5
2018,6,23,10,15,653.0,256.5,2.5,27.75,828.0,912.41,662.34
2018,6,23,10,30,650.0,270.0,2.5,28.2,854.0,917.22,663.07
2018,6,23,10,45,645.5,281.0,2.5,28.65,872.5,914.91,659.32
2018,6,23,11,0,641.0,292.0,2.5,29.1,891.0,909.29,653.59
2018,6,23,11,15,639.5,299.5,2.55,29.25,904.5,900.16,646.98
2018,6,23,11,30,638.0,307.0,2.6,29.4,918.0,887.88,638.38
2018,6,23,11,45,637.5,310.5,2.7,29.6,924.5,870.1,626.53
2018,6,23,12,0,637.0,314.0,2.8,29.8,931.0,849.5,612.77
2018,6,23,12,15,638.0,313.0,2.9,29.8,930.5,823.91,596.16
2018,6,23,12,30,639.0,312.0,3.0,29.8,930.0,795.96,577.75
2018,6,23,12,45,644.5,305.0,3.1,29.85,923.5,764.57,556.75
2018,6,23,13,0,650.0,298.0,3.2,29.9,917.0,730.97,533.83
2018,6,23,13,15,654.5,288.5,3.25,29.8,903.5,692.64,507.3
2018,6,23,13,30,659.0,279.0,3.3,29.7,890.0,652.41,478.83
2018,6,23,13,45,707.5,241.5,3.35,29.65,883.0,615.02,451.98
2018,6,23,14,0,756.0,204.0,3.4,29.6,876.0,571.77,419.76
2018,6,23,14,15,841.0,149.5,3.4,29.45,875.0,529.43,386.67
2018,6,23,14,30,926.0,95.0,3.4,29.3,874.0,479.41,345.85
2018,6,23,14,45,918.0,94.0,3.4,29.2,839.5,422.63,298.77
2018,6,23,15,0,910.0,93.0,3.4,29.1,805.0,365.31,250.2
2018,6,23,15,15,899.0,91.5,3.4,29.1,764.5,306.54,200.09
2018,6,23,15,30,888.0,90.0,3.4,29.1,724.0,248.07,151.17
2018,6,23,15,45,875.0,88.0,3.3,28.7,680.0,189.51,106.06
2018,6,23,16,0,862.0,86.0,3.2,28.3,636.0,131.96,70.22
2018,6,23,16,15,844.0,84.0,3.15,27.9,588.5,75.55,57.39
2018,6,23,16,30,826.0,82.0,3.1,27.5,541.0,64.11,48.2
2018,6,23,16,45,801.5,79.5,3.0,27.15,490.5,63.02,47.54
2018,6,23,17,0,777.0,77.0,2.9,26.8,440.0,61.91,46.84
2018,6,23,17,15,741.0,75.0,2.75,26.0,388.5,61.02,46.41
2018,6,23,17,30,705.0,73.0,2.6,25.2,337.0,60.2,46.0
2018,6,23,17,45,651.0,69.5,2.5,24.4,285.5,53.22,40.26
2018,6,23,18,0,597.0,66.0,2.4,23.6,234.0,51.3,38.73
2018,6,23,18,15,523.5,60.0,2.3,22.7,186.0,47.32,35.29
2018,6,23,18,30,450.0,54.0,2.2,21.8,138.0,43.39,31.69
2018,6,23,18,45,342.5,44.5,2.05,20.95,97.5,36.3,25.11
2018,6,23,19,0,235.0,35.0,1.9,20.1,57.0,27.11,15.56
2018,6,23,19,15,138.0,21.5,1.9,19.65,32.5,16.76,0.0
2018,6,23,19,30,41.0,8.0,1.9,19.2,8.0,6.83,0.0
2018,6,23,19,45,20.5,4.0,1.9,18.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.5,3.0,14.95,6.5,0.0,0.0
2018,6,24,5,0,61.0,11.0,3.1,15.1,13.0,22.25,0.0
2018,6,24,5,15,137.0,25.0,3.25,15.4,38.0,74.35,29.22
2018,6,24,5,30,213.0,39.0,3.4,15.7,63.0,127.09,91.8
2018,6,24,5,45,262.0,53.0,3.5,16.05,97.0,173.57,134.49
2018,6,24,6,0,311.0,67.0,3.6,16.4,131.0,225.41,180.53
2018,6,24,6,15,317.5,83.0,3.65,16.8,164.0,263.45,214.57
2018,6,24,6,30,324.0,99.0,3.7,17.2,197.0,301.51,247.36
2018,6,24,6,45,354.0,114.0,3.75,17.6,239.0,352.3,289.41
2018,6,24,7,0,384.0,129.0,3.8,18.0,281.0,405.03,331.81
2018,6,24,7,15,397.0,146.5,3.8,18.35,322.0,450.4,367.02
2018,6,24,7,30,410.0,164.0,3.8,18.7,363.0,495.54,401.13
2018,6,24,7,45,419.0,182.5,3.8,19.05,404.5,538.23,432.43
2018,6,24,8,0,428.0,201.0,3.8,19.4,446.0,579.94,462.29
2018,6,24,8,15,450.0,212.0,3.85,19.7,489.0,623.51,493.56
2018,6,24,8,30,472.0,223.0,3.9,20.0,532.0,666.54,523.88
2018,6,24,8,45,492.5,232.0,3.9,20.3,573.5,705.3,550.49
2018,6,24,9,0,513.0,241.0,3.9,20.6,615.0,742.82,575.83
2018,6,24,9,15,522.0,255.0,3.9,20.8,653.0,773.27,595.72
2018,6,24,9,30,531.0,269.0,3.9,21.0,691.0,801.47,613.85
2018,6,24,9,45,535.5,284.0,3.9,21.2,725.0,823.95,627.75
2018,6,24,10,0,540.0,299.0,3.9,21.4,759.0,843.72,639.72
2018,6,24,10,15,539.5,313.5,3.9,21.55,785.5,855.37,646.11
2018,6,24,10,30,539.0,328.0,3.9,21.7,812.0,864.09,650.57
2018,6,24,10,45,540.5,338.0,3.85,21.8,833.0,867.48,651.45
2018,6,24,11,0,542.0,348.0,3.8,21.9,854.0,867.93,650.41
2018,6,24,11,15,543.0,355.0,3.8,21.9,868.5,862.22,645.78
2018,6,24,11,30,544.0,362.0,3.8,21.9,883.0,853.64,639.27
2018,6,24,11,45,545.5,365.5,3.8,21.95,890.5,839.58,628.99
2018,6,24,12,0,547.0,369.0,3.8,22.0,898.0,822.85,616.88
2018,6,24,12,15,549.0,366.5,3.75,22.0,897.5,798.93,599.78
2018,6,24,12,30,551.0,364.0,3.7,22.0,897.0,772.82,581.06
2018,6,24,12,45,552.5,359.5,3.7,22.0,890.0,742.69,559.58
2018,6,24,13,0,554.0,355.0,3.7,22.0,883.0,710.8,536.57
2018,6,24,13,15,555.5,346.5,3.7,22.0,868.5,674.16,509.89
2018,6,24,13,30,557.0,338.0,3.7,22.0,854.0,636.14,481.72
2018,6,24,13,45,611.5,295.0,3.65,21.95,849.5,599.36,454.5
2018,6,24,14,0,666.0,252.0,3.6,21.9,845.0,560.19,424.3
2018,6,24,14,15,768.0,187.5,3.6,21.8,850.0,523.37,394.53
2018,6,24,14,30,870.0,123.0,3.6,21.7,855.0,476.55,355.03
2018,6,24,14,45,858.5,122.0,3.6,21.55,819.5,421.19,308.06
2018,6,24,15,0,847.0,121.0,3.6,21.4,784.0,365.74,260.03
2018,6,24,15,15,835.0,119.0,3.6,21.4,744.5,303.96,206.61
2018,6,24,15,30,823.0,117.0,3.6,21.4,705.0,247.47,158.15
2018,6,24,15,45,805.5,115.0,3.6,21.0,660.5,191.02,113.57
2018,6,24,16,0,788.0,113.0,3.6,20.6,616.0,136.31,78.28
2018,6,24,16,15,765.5,110.0,3.6,20.3,568.0,82.78,65.4
2018,6,24,16,30,743.0,107.0,3.6,20.0,520.0,73.09,57.45
2018,6,24,16,45,714.5,103.0,3.6,19.7,470.0,71.8,56.62
2018,6,24,17,0,686.0,99.0,3.6,19.4,420.0,70.45,55.72
2018,6,24,17,15,650.5,94.0,3.55,19.0,370.0,68.23,54.06
2018,6,24,17,30,615.0,89.0,3.5,18.6,320.0,65.94,52.3
2018,6,24,17,45,566.0,82.5,3.45,18.15,271.0,62.3,49.3
2018,6,24,18,0,517.0,76.0,3.4,17.7,222.0,58.57,46.1
2018,6,24,18,15,452.0,67.0,3.3,17.35,176.0,52.6,40.74
2018,6,24,18,30,387.0,58.0,3.2,17.0,130.0,44.28,33.13
2018,6,24,18,45,300.0,46.0,3.05,16.6,92.0,35.35,24.79
2018,6,24,19,0,213.0,34.0,2.9,16.2,54.0,26.29,15.25
2018,6,24,19,15,125.5,21.0,2.85,16.0,31.0,16.35,0.0
2018,6,24,19,30,38.0,8.0,2.8,15.8,8.0,6.83,0.0
2018,6,24,19,45,19.0,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.55,13.95,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.7,14.1,13.0,22.43,0.0
2018,6,25,5,15,152.0,25.0,3.75,14.35,39.5,78.13,29.51
2018,6,25,5,30,246.0,38.0,3.8,14.6,66.0,136.53,98.85
2018,6,25,5,45,254.5,42.5,3.8,14.9,83.5,157.89,122.37
2018,6,25,6,0,263.0,47.0,3.8,15.2,101.0,180.3,144.65
2018,6,25,6,15,131.5,49.0,3.75,15.45,76.0,121.08,97.6
2018,6,25,6,30,0.0,51.0,3.7,15.7,51.0,42.19,30.39
2018,6,25,6,45,0.0,68.0,3.6,15.95,68.0,56.37,42.41
2018,6,25,7,0,0.0,85.0,3.5,16.2,85.0,71.32,54.88
2018,6,25,7,15,0.5,114.0,3.4,16.5,114.0,97.86,76.84
2018,6,25,7,30,1.0,143.0,3.3,16.8,143.0,124.7,98.7
2018,6,25,7,45,3.0,157.5,3.2,17.1,159.0,138.95,109.97
2018,6,25,8,0,5.0,172.0,3.1,17.4,175.0,153.36,121.25
2018,6,25,8,15,15.5,199.0,3.1,17.75,209.0,186.8,148.05
2018,6,25,8,30,26.0,226.0,3.1,18.1,243.0,234.55,185.78
2018,6,25,8,45,44.0,262.5,3.1,18.4,293.5,286.94,226.72
2018,6,25,9,0,62.0,299.0,3.1,18.7,344.0,339.87,267.29
2018,6,25,9,15,116.0,312.0,3.15,19.0,402.0,419.92,329.1
2018,6,25,9,30,170.0,325.0,3.2,19.3,460.0,483.42,377.19
2018,6,25,9,45,257.5,329.0,3.25,19.55,543.5,587.57,455.13
2018,6,25,10,0,345.0,333.0,3.3,19.8,627.0,673.91,518.17
2018,6,25,10,15,332.0,371.5,3.35,20.0,661.5,697.61,532.59
2018,6,25,10,30,319.0,410.0,3.4,20.2,696.0,718.67,545.49
2018,6,25,10,45,332.5,414.5,3.45,20.4,719.0,729.31,552.31
2018,6,25,11,0,346.0,419.0,3.5,20.6,742.0,737.9,557.77
2018,6,25,11,15,378.5,412.0,3.55,20.7,770.0,751.01,567.26
2018,6,25,11,30,411.0,405.0,3.6,20.8,798.0,771.45,581.59
2018,6,25,11,45,430.0,403.5,3.7,20.85,817.5,770.82,581.28
2018,6,25,12,0,449.0,402.0,3.8,20.9,837.0,767.22,579.0
2018,6,25,12,15,454.0,401.0,3.85,20.95,840.5,749.39,566.24
2018,6,25,12,30,459.0,400.0,3.9,21.0,844.0,729.43,551.95
2018,6,25,12,45,464.5,394.0,4.0,21.0,840.0,703.88,533.89
2018,6,25,13,0,470.0,388.0,4.1,21.0,836.0,676.58,514.31
2018,6,25,13,15,485.5,374.0,4.15,21.0,830.5,648.29,493.74
2018,6,25,13,30,501.0,360.0,4.2,21.0,825.0,617.75,471.06
2018,6,25,13,45,580.5,306.0,4.3,20.95,832.0,592.66,452.7
2018,6,25,14,0,660.0,252.0,4.4,20.9,839.0,557.6,425.85
2018,6,25,14,15,783.0,175.5,4.45,20.75,850.0,522.38,397.17
2018,6,25,14,30,906.0,99.0,4.5,20.6,861.0,475.34,356.99
2018,6,25,14,45,899.0,97.0,4.55,20.5,827.0,419.28,308.6
2018,6,25,15,0,892.0,95.0,4.6,20.4,793.0,362.6,258.61
2018,6,25,15,15,881.0,93.5,4.6,20.4,753.5,304.85,207.31
2018,6,25,15,30,870.0,92.0,4.6,20.4,714.0,247.4,157.25
2018,6,25,15,45,858.5,89.5,4.7,19.95,671.0,189.74,110.96
2018,6,25,16,0,847.0,87.0,4.8,19.5,628.0,132.94,73.8
2018,6,25,16,15,831.0,85.0,4.85,19.2,582.0,77.42,61.14
2018,6,25,16,30,815.0,83.0,4.9,18.9,536.0,64.59,50.4
2018,6,25,16,45,793.0,79.5,4.95,18.55,486.5,62.88,49.17
2018,6,25,17,0,771.0,76.0,5.0,18.2,437.0,61.07,47.84
2018,6,25,17,15,740.0,72.5,5.0,17.8,386.5,59.08,46.34
2018,6,25,17,30,709.0,69.0,5.0,17.4,336.0,57.04,44.76
2018,6,25,17,45,665.5,65.0,5.05,17.0,286.0,50.0,38.69
2018,6,25,18,0,622.0,61.0,5.1,16.6,236.0,47.6,36.62
2018,6,25,18,15,558.5,55.0,5.05,16.2,189.0,43.49,32.9
2018,6,25,18,30,495.0,49.0,5.0,15.8,142.0,39.38,29.0
2018,6,25,18,45,396.0,41.5,4.9,15.4,102.0,33.84,23.62
2018,6,25,19,0,297.0,34.0,4.8,15.0,62.0,28.37,17.02
2018,6,25,19,15,177.5,21.0,4.75,14.8,35.5,17.65,0.0
2018,6,25,19,30,58.0,8.0,4.7,14.6,9.0,6.83,0.0
2018,6,25,19,45,29.0,4.0,4.6,14.35,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,3.55,12.5,8.5,0.0,0.0
2018,6,26,5,0,71.0,15.0,3.6,12.7,17.0,27.67,0.0
2018,6,26,5,15,171.5,28.5,3.65,13.05,44.5,87.19,31.81
2018,6,26,5,30,272.0,42.0,3.7,13.4,72.0,149.67,108.95
2018,6,26,5,45,285.0,52.5,3.7,13.8,98.0,181.49,141.66
2018,6,26,6,0,298.0,63.0,3.7,14.2,124.0,214.77,173.26
2018,6,26,6,15,261.0,85.0,3.65,14.55,149.0,226.92,186.22
2018,6,26,6,30,224.0,107.0,3.6,14.9,174.0,244.26,201.84
2018,6,26,6,45,311.0,117.0,3.55,15.3,228.5,316.88,262.89
2018,6,26,7,0,398.0,127.0,3.5,15.7,283.0,411.48,339.82
2018,6,26,7,15,417.5,142.0,3.45,16.05,326.0,459.27,377.03
2018,6,26,7,30,437.0,157.0,3.4,16.4,369.0,507.39,413.62
2018,6,26,7,45,456.0,171.0,3.35,16.75,412.5,554.09,448.19
2018,6,26,8,0,475.0,185.0,3.3,17.1,456.0,600.52,481.69
2018,6,26,8,15,490.0,196.5,3.3,17.45,497.0,640.38,509.72
2018,6,26,8,30,505.0,208.0,3.3,17.8,538.0,679.16,536.46
2018,6,26,8,45,516.0,221.5,3.3,18.15,578.5,715.15,560.6
2018,6,26,9,0,527.0,235.0,3.3,18.5,619.0,749.34,583.08
2018,6,26,9,15,535.5,249.0,3.35,18.8,657.0,779.71,602.86
2018,6,26,9,30,544.0,263.0,3.4,19.1,695.0,807.77,620.84
2018,6,26,9,45,534.5,283.0,3.4,19.4,722.5,822.25,628.48
2018,6,26,10,0,525.0,303.0,3.4,19.7,750.0,833.66,634.07
2018,6,26,10,15,509.5,322.5,3.45,19.9,767.5,835.79,633.7
2018,6,26,10,30,494.0,342.0,3.5,20.1,785.0,834.94,631.4
2018,6,26,10,45,474.5,359.0,3.55,20.3,792.5,825.08,622.96
2018,6,26,11,0,455.0,376.0,3.6,20.5,800.0,812.64,612.86
2018,6,26,11,15,457.0,384.0,3.65,20.6,815.5,809.63,610.2
2018,6,26,11,30,459.0,392.0,3.7,20.7,831.0,803.97,605.68
2018,6,26,11,45,465.0,396.0,3.75,20.75,843.5,795.76,599.68
2018,6,26,12,0,471.0,400.0,3.8,20.8,856.0,784.91,591.84
2018,6,26,12,15,478.0,397.5,3.85,20.85,860.0,766.91,579.11
2018,6,26,12,30,485.0,395.0,3.9,20.9,864.0,746.63,564.68
2018,6,26,12,45,492.5,387.0,3.95,20.9,860.0,720.17,545.9
2018,6,26,13,0,500.0,379.0,4.0,20.9,856.0,691.79,525.5
2018,6,26,13,15,518.0,362.5,4.05,20.85,849.5,662.15,504.15
2018,6,26,13,30,536.0,346.0,4.1,20.8,843.0,630.01,480.46
2018,6,26,13,45,619.5,289.0,4.2,20.75,850.5,600.88,459.23
2018,6,26,14,0,703.0,232.0,4.3,20.7,858.0,566.52,432.68
2018,6,26,14,15,819.5,162.0,4.35,20.55,869.0,530.74,403.41
2018,6,26,14,30,936.0,92.0,4.4,20.4,880.0,483.9,363.27
2018,6,26,14,45,929.5,90.0,4.45,20.3,845.5,426.44,313.69
2018,6,26,15,0,923.0,88.0,4.5,20.2,811.0,368.26,262.37
2018,6,26,15,15,912.5,87.0,4.5,20.2,771.0,309.28,209.88
2018,6,26,15,30,902.0,86.0,4.5,20.2,731.0,250.51,158.53
2018,6,26,15,45,890.0,83.5,4.6,19.75,686.5,190.93,110.58
2018,6,26,16,0,878.0,81.0,4.7,19.3,642.0,132.26,72.01
2018,6,26,16,15,862.0,78.5,4.7,19.0,594.5,74.63,58.79
2018,6,26,16,30,846.0,76.0,4.7,18.7,547.0,69.19,54.41
2018,6,26,16,45,824.0,73.5,4.7,18.4,497.0,67.2,52.94
2018,6,26,17,0,802.0,71.0,4.7,18.1,447.0,57.85,45.06
2018,6,26,17,15,772.0,68.0,4.7,17.75,395.5,56.07,43.72
2018,6,26,17,30,742.0,65.0,4.7,17.4,344.0,54.26,42.31
2018,6,26,17,45,699.5,61.5,4.7,17.0,293.5,51.93,40.39
2018,6,26,18,0,657.0,58.0,4.7,16.6,243.0,49.62,38.41
2018,6,26,18,15,546.0,56.0,4.6,16.2,189.5,44.2,33.53
2018,6,26,18,30,435.0,54.0,4.5,15.8,136.0,43.27,32.42
2018,6,26,18,45,336.5,42.5,4.45,15.4,95.0,34.47,24.16
2018,6,26,19,0,238.0,31.0,4.4,15.0,54.0,24.09,13.63
2018,6,26,19,15,154.0,20.0,4.35,14.8,32.0,15.62,0.0
2018,6,26,19,30,70.0,9.0,4.3,14.6,10.0,7.68,0.0
2018,6,26,19,45,35.0,4.5,4.2,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,4,45,36.5,7.5,3.85,13.0,8.5,0.0,0.0
2018,6,27,5,0,73.0,15.0,3.9,13.1,17.0,28.04,0.0
2018,6,27,5,15,179.5,28.0,3.95,13.4,45.0,88.44,29.97
2018,6,27,5,30,286.0,41.0,4.0,13.7,73.0,152.92,110.89
2018,6,27,5,45,288.0,42.0,4.0,14.0,87.5,169.81,131.97
2018,6,27,6,0,290.0,43.0,4.0,14.3,102.0,192.76,155.23
2018,6,27,6,15,145.0,44.5,4.0,14.6,74.0,132.26,107.33
2018,6,27,6,30,0.0,46.0,4.0,14.9,46.0,38.03,26.93
2018,6,27,6,45,0.0,58.0,3.95,15.25,58.0,48.02,35.43
2018,6,27,7,0,0.0,70.0,3.9,15.6,70.0,58.04,43.79
2018,6,27,7,15,0.0,88.0,3.9,15.95,88.0,73.6,56.69
2018,6,27,7,30,0.0,106.0,3.9,16.3,106.0,89.49,69.68
2018,6,27,7,45,0.5,127.0,3.9,16.6,127.5,108.57,85.18
2018,6,27,8,0,1.0,148.0,3.9,16.9,149.0,127.74,100.55
2018,6,27,8,15,3.0,163.5,3.95,17.2,165.5,143.13,112.72
2018,6,27,8,30,5.0,179.0,4.0,17.5,182.0,158.61,124.87
2018,6,27,8,45,6.5,191.5,4.0,17.8,196.0,170.97,134.37
2018,6,27,9,0,8.0,204.0,4.0,18.1,210.0,183.37,143.84
2018,6,27,9,15,12.5,231.5,4.05,18.3,241.0,212.34,166.58
2018,6,27,9,30,17.0,259.0,4.1,18.5,272.0,241.37,189.1
2018,6,27,9,45,21.0,284.5,4.1,18.7,301.5,268.04,209.52
2018,6,27,10,0,25.0,310.0,4.1,18.9,331.0,310.83,242.2
2018,6,27,10,15,24.0,312.5,4.15,19.05,333.5,310.62,241.43
2018,6,27,10,30,23.0,315.0,4.2,19.2,336.0,310.29,240.74
2018,6,27,10,45,21.0,312.5,4.25,19.35,332.0,290.06,224.78
2018,6,27,11,0,19.0,310.0,4.3,19.5,328.0,284.87,220.46
2018,6,27,11,15,20.0,320.0,4.4,19.5,339.0,293.53,227.06
2018,6,27,11,30,21.0,330.0,4.5,19.5,350.0,301.93,233.43
2018,6,27,11,45,23.5,347.0,4.55,19.55,369.5,328.41,253.61
2018,6,27,12,0,26.0,364.0,4.6,19.6,389.0,342.44,264.19
2018,6,27,12,15,24.0,354.5,4.65,19.5,377.5,328.57,253.62
2018,6,27,12,30,22.0,345.0,4.7,19.4,366.0,308.42,238.29
2018,6,27,12,45,20.5,334.5,4.75,19.35,354.0,296.16,228.98
2018,6,27,13,0,19.0,324.0,4.8,19.3,342.0,284.07,219.78
2018,6,27,13,15,22.5,334.0,4.85,19.2,355.0,292.4,226.46
2018,6,27,13,30,26.0,344.0,4.9,19.1,368.0,300.27,232.74
2018,6,27,13,45,32.5,348.5,5.0,19.0,378.0,302.99,235.14
2018,6,27,14,0,39.0,353.0,5.1,18.9,388.0,304.68,236.68
2018,6,27,14,15,46.0,347.5,5.15,18.75,387.5,298.04,231.74
2018,6,27,14,30,53.0,342.0,5.2,18.6,387.0,290.52,225.99
2018,6,27,14,45,119.0,307.5,5.25,18.45,402.5,279.68,216.63
2018,6,27,15,0,185.0,273.0,5.3,18.3,418.0,258.88,198.16
2018,6,27,15,15,392.5,217.0,5.3,18.3,504.0,254.3,186.34
2018,6,27,15,30,600.0,161.0,5.3,18.3,590.0,228.71,155.13
2018,6,27,15,45,638.0,150.5,5.45,17.85,581.0,186.67,119.05
2018,6,27,16,0,676.0,140.0,5.6,17.4,572.0,139.97,85.81
2018,6,27,16,15,641.0,138.5,5.65,17.1,523.0,92.86,74.98
2018,6,27,16,30,606.0,137.0,5.7,16.8,474.0,90.45,73.26
2018,6,27,16,45,543.0,137.0,5.75,16.5,418.0,92.46,75.35
2018,6,27,17,0,480.0,137.0,5.8,16.2,362.0,93.47,76.57
2018,6,27,17,15,508.0,117.0,5.8,15.9,330.5,82.32,67.13
2018,6,27,17,30,536.0,97.0,5.8,15.6,299.0,71.05,57.46
2018,6,27,17,45,509.5,86.0,5.8,15.25,255.5,64.43,51.78
2018,6,27,18,0,483.0,75.0,5.8,14.9,212.0,57.45,45.63
2018,6,27,18,15,427.5,65.5,5.7,14.6,169.0,51.14,39.91
2018,6,27,18,30,372.0,56.0,5.6,14.3,126.0,42.73,32.15
2018,6,27,18,45,286.5,45.5,5.55,14.0,90.0,34.91,24.7
2018,6,27,19,0,201.0,35.0,5.5,13.7,54.0,27.01,16.07
2018,6,27,19,15,115.5,21.5,5.45,13.6,31.0,16.72,0.0
2018,6,27,19,30,30.0,8.0,5.4,13.5,8.0,6.83,0.0
2018,6,27,19,45,15.0,4.0,5.35,13.4,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,4,45,26.0,7.0,5.3,13.45,7.5,0.0,0.0
2018,6,28,5,0,52.0,14.0,5.4,13.6,15.0,22.76,0.0
2018,6,28,5,15,147.0,27.5,5.5,13.9,41.0,78.91,24.0
2018,6,28,5,30,242.0,41.0,5.6,14.2,67.0,138.56,100.13
2018,6,28,5,45,296.0,51.5,5.7,14.5,100.0,184.25,143.61
2018,6,28,6,0,350.0,62.0,5.8,14.8,133.0,236.03,190.64
2018,6,28,6,15,321.0,81.5,5.8,15.2,160.5,262.85,216.23
2018,6,28,6,30,292.0,101.0,5.8,15.6,188.0,274.06,227.37
2018,6,28,6,45,331.5,115.5,5.8,15.95,231.5,340.0,282.84
2018,6,28,7,0,371.0,130.0,5.8,16.3,275.0,397.2,329.98
2018,6,28,7,15,387.0,147.0,5.8,16.6,316.5,443.56,367.03
2018,6,28,7,30,403.0,164.0,5.8,16.9,358.0,490.0,403.28
2018,6,28,7,45,409.5,183.0,5.75,17.2,398.5,531.12,434.25
2018,6,28,8,0,416.0,202.0,5.7,17.5,439.0,571.1,463.67
2018,6,28,8,15,434.0,215.0,5.65,17.8,481.0,613.14,494.44
2018,6,28,8,30,452.0,228.0,5.6,18.1,523.0,654.43,524.1
2018,6,28,8,45,470.5,238.0,5.55,18.4,563.0,692.06,550.6
2018,6,28,9,0,489.0,248.0,5.5,18.7,603.0,728.43,575.79
2018,6,28,9,15,498.5,261.5,5.4,18.95,640.5,758.49,595.66
2018,6,28,9,30,508.0,275.0,5.3,19.2,678.0,786.41,613.73
2018,6,28,9,45,514.0,289.5,5.25,19.45,712.0,809.67,628.39
2018,6,28,10,0,520.0,304.0,5.2,19.7,746.0,830.34,641.1
2018,6,28,10,15,515.5,320.0,5.15,19.85,770.0,839.66,645.71
2018,6,28,10,30,511.0,336.0,5.1,20.0,794.0,846.09,648.36
2018,6,28,10,45,495.5,353.5,5.05,20.2,806.0,840.58,642.27
2018,6,28,11,0,480.0,371.0,5.0,20.4,818.0,832.31,634.4
2018,6,28,11,15,479.0,378.5,5.0,20.45,830.5,825.86,629.05
2018,6,28,11,30,478.0,386.0,5.0,20.5,843.0,816.81,621.89
2018,6,28,11,45,480.0,390.0,5.0,20.55,851.5,804.8,612.8
2018,6,28,12,0,482.0,394.0,5.0,20.6,860.0,790.28,601.94
2018,6,28,12,15,484.5,392.5,5.05,20.6,861.0,769.2,586.85
2018,6,28,12,30,487.0,391.0,5.1,20.6,862.0,746.06,570.16
2018,6,28,12,45,490.0,385.5,5.15,20.6,856.0,718.18,549.95
2018,6,28,13,0,493.0,380.0,5.2,20.6,850.0,688.65,528.27
2018,6,28,13,15,497.5,370.0,5.3,20.55,838.0,655.11,503.66
2018,6,28,13,30,502.0,360.0,5.4,20.5,826.0,620.13,477.47
2018,6,28,13,45,572.0,309.0,5.45,20.4,827.5,591.78,456.37
2018,6,28,14,0,642.0,258.0,5.5,20.3,829.0,554.36,427.27
2018,6,28,14,15,768.0,180.0,5.5,20.2,842.0,520.65,399.24
2018,6,28,14,30,894.0,102.0,5.5,20.1,855.0,474.77,359.4
2018,6,28,14,45,885.5,101.0,5.55,19.95,821.0,419.49,311.26
2018,6,28,15,0,877.0,100.0,5.6,19.8,787.0,363.75,261.72
2018,6,28,15,15,866.0,98.0,5.6,19.8,747.5,306.42,210.42
2018,6,28,15,30,855.0,96.0,5.6,19.8,708.0,249.4,160.36
2018,6,28,15,45,841.0,94.5,5.6,19.4,665.0,192.84,114.52
2018,6,28,16,0,827.0,93.0,5.6,19.0,622.0,137.38,77.72
2018,6,28,16,15,808.5,90.5,5.6,18.7,575.0,73.27,57.71
2018,6,28,16,30,790.0,88.0,5.6,18.4,528.0,67.58,53.08
2018,6,28,16,45,766.0,85.0,5.6,18.1,479.0,66.35,52.27
2018,6,28,17,0,742.0,82.0,5.6,17.8,430.0,65.08,51.41
2018,6,28,17,15,694.5,81.0,5.6,17.4,377.0,59.55,46.83
2018,6,28,17,30,647.0,80.0,5.6,17.0,324.0,59.61,47.09
2018,6,28,17,45,617.0,72.5,5.6,16.6,277.5,55.11,43.27
2018,6,28,18,0,587.0,65.0,5.6,16.2,231.0,50.39,39.15
2018,6,28,18,15,521.5,58.5,5.5,15.85,184.5,46.04,35.2
2018,6,28,18,30,456.0,52.0,5.4,15.5,138.0,41.67,31.05
2018,6,28,18,45,358.0,43.5,5.3,15.1,99.0,35.42,25.02
2018,6,28,19,0,260.0,35.0,5.2,14.7,60.0,27.18,16.14
2018,6,28,19,15,153.0,22.0,5.15,14.5,34.5,17.16,0.0
2018,6,28,19,30,46.0,9.0,5.1,14.3,9.0,7.68,0.0
2018,6,28,19,45,23.0,4.5,5.0,14.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,7.0,1.75,13.3,8.0,0.0,0.0
2018,6,29,5,0,98.0,14.0,1.7,13.5,16.0,32.27,0.0
2018,6,29,5,15,214.5,24.5,1.7,13.95,43.5,93.13,25.61
2018,6,29,5,30,331.0,35.0,1.7,14.4,71.0,161.56,115.5
2018,6,29,5,45,374.0,44.5,1.7,14.8,104.5,208.71,161.04
2018,6,29,6,0,417.0,54.0,1.7,15.2,138.0,260.19,207.54
2018,6,29,6,15,368.0,76.0,1.65,15.7,165.0,279.53,226.75
2018,6,29,6,30,319.0,98.0,1.6,16.2,192.0,296.98,242.46
2018,6,29,6,45,352.0,112.5,1.55,16.65,234.5,348.76,284.71
2018,6,29,7,0,385.0,127.0,1.5,17.1,277.0,402.8,327.15
2018,6,29,7,15,402.5,143.5,1.55,17.7,319.5,450.31,363.09
2018,6,29,7,30,420.0,160.0,1.6,18.3,362.0,498.01,398.11
2018,6,29,7,45,441.0,174.0,1.65,18.85,406.5,545.64,432.3
2018,6,29,8,0,462.0,188.0,1.7,19.4,451.0,593.19,465.56
2018,6,29,8,15,489.0,196.0,1.8,19.9,495.5,638.99,497.45
2018,6,29,8,30,516.0,204.0,1.9,20.4,540.0,684.47,528.52
2018,6,29,8,45,534.0,215.0,2.0,20.9,583.0,724.44,554.98
2018,6,29,9,0,552.0,226.0,2.1,21.4,626.0,762.93,580.06
2018,6,29,9,15,558.0,240.5,2.2,21.8,664.0,792.16,598.4
2018,6,29,9,30,564.0,255.0,2.3,22.2,702.0,818.91,614.98
2018,6,29,9,45,564.5,270.5,2.4,22.55,734.0,838.81,626.83
2018,6,29,10,0,565.0,286.0,2.5,22.9,766.0,855.81,636.77
2018,6,29,10,15,550.5,305.0,2.6,23.15,785.0,858.9,637.3
2018,6,29,10,30,536.0,324.0,2.7,23.4,804.0,858.87,635.91
2018,6,29,10,45,519.0,343.0,2.8,23.65,817.0,853.45,630.94
2018,6,29,11,0,502.0,362.0,2.9,23.9,830.0,845.16,624.13
2018,6,29,11,15,501.0,370.0,3.0,24.05,843.0,839.03,619.59
2018,6,29,11,30,500.0,378.0,3.1,24.2,856.0,830.19,613.22
2018,6,29,11,45,498.0,383.0,3.15,24.35,862.0,815.19,602.45
2018,6,29,12,0,496.0,388.0,3.2,24.5,868.0,797.78,590.05
2018,6,29,12,15,494.5,389.0,3.3,24.5,867.0,775.18,574.71
2018,6,29,12,30,493.0,390.0,3.4,24.5,866.0,750.63,557.88
2018,6,29,12,45,495.5,384.5,3.5,24.5,859.5,722.19,538.28
2018,6,29,13,0,498.0,379.0,3.6,24.5,853.0,692.1,517.2
2018,6,29,13,15,503.0,369.0,3.7,24.45,841.5,658.72,493.6
2018,6,29,13,30,508.0,359.0,3.8,24.4,830.0,623.83,468.4
2018,6,29,13,45,583.0,305.0,3.9,24.35,833.5,595.92,448.44
2018,6,29,14,0,658.0,251.0,4.0,24.3,837.0,558.53,420.34
2018,6,29,14,15,781.0,174.5,4.05,24.15,848.0,523.65,392.44
2018,6,29,14,30,904.0,98.0,4.1,24.0,859.0,476.95,353.26
2018,6,29,14,45,897.0,96.5,4.15,23.85,825.5,421.36,306.1
2018,6,29,15,0,890.0,95.0,4.2,23.7,792.0,365.14,257.32
2018,6,29,15,15,879.5,93.0,4.2,23.7,752.5,307.23,206.65
2018,6,29,15,30,869.0,91.0,4.2,23.7,713.0,249.57,157.03
2018,6,29,15,45,855.5,89.0,4.25,23.3,669.5,191.96,111.17
2018,6,29,16,0,842.0,87.0,4.3,22.9,626.0,135.41,74.13
2018,6,29,16,15,824.5,84.5,4.35,22.6,579.0,79.73,62.23
2018,6,29,16,30,807.0,82.0,4.4,22.3,532.0,63.75,48.97
2018,6,29,16,45,783.5,79.5,4.4,22.0,482.5,62.71,48.32
2018,6,29,17,0,760.0,77.0,4.4,21.7,433.0,61.63,47.63
2018,6,29,17,15,728.5,73.0,4.3,21.25,382.5,59.29,45.86
2018,6,29,17,30,697.0,69.0,4.2,20.8,332.0,56.89,44.0
2018,6,29,17,45,652.0,65.0,4.15,20.3,282.5,49.85,38.03
2018,6,29,18,0,607.0,61.0,4.1,19.8,233.0,47.46,36.01
2018,6,29,18,15,543.0,55.5,4.05,19.25,186.5,43.77,32.73
2018,6,29,18,30,479.0,50.0,4.0,18.7,140.0,40.11,29.29
2018,6,29,18,45,381.0,41.5,3.95,18.1,100.0,33.76,23.28
2018,6,29,19,0,283.0,33.0,3.9,17.5,60.0,27.39,16.1
2018,6,29,19,15,168.5,21.0,3.85,17.2,34.5,16.41,0.0
2018,6,29,19,30,54.0,9.0,3.8,16.9,9.0,7.68,0.0
2018,6,29,19,45,27.0,4.5,3.8,16.55,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,65.0,7.0,1.15,16.2,8.0,0.0,0.0
2018,6,30,5,0,130.0,14.0,1.2,16.4,16.0,38.81,0.0
2018,6,30,5,15,257.5,23.0,1.3,16.85,44.5,102.93,24.27
2018,6,30,5,30,385.0,32.0,1.4,17.3,73.0,175.99,123.68
2018,6,30,5,45,417.5,41.0,1.45,17.75,106.5,221.42,168.4
2018,6,30,6,0,450.0,50.0,1.5,18.2,140.0,270.05,212.48
2018,6,30,6,15,390.0,73.0,1.55,18.7,166.5,286.72,229.71
2018,6,30,6,30,330.0,96.0,1.6,19.2,193.0,300.64,242.64
2018,6,30,6,45,365.5,110.0,1.6,19.65,236.5,353.91,285.75
2018,6,30,7,0,401.0,124.0,1.6,20.1,280.0,409.67,329.22
2018,6,30,7,15,417.5,140.5,1.6,20.75,322.5,457.26,364.56
2018,6,30,7,30,434.0,157.0,1.6,21.4,365.0,504.91,398.81
2018,6,30,7,45,441.0,174.5,1.6,22.05,405.5,546.16,427.15
2018,6,30,8,0,448.0,192.0,1.6,22.7,446.0,586.24,453.87
2018,6,30,8,15,466.0,204.0,1.6,23.3,488.0,628.36,481.75
2018,6,30,8,30,484.0,216.0,1.6,23.9,530.0,669.65,508.37
2018,6,30,8,45,494.0,229.0,1.6,24.45,568.5,703.78,529.42
2018,6,30,9,0,504.0,242.0,1.6,25.0,607.0,736.16,548.95
2018,6,30,9,15,511.0,256.5,1.7,25.45,644.0,765.33,567.03
2018,6,30,9,30,518.0,271.0,1.8,25.9,681.0,792.22,583.44
2018,6,30,9,45,521.0,286.0,1.85,26.35,713.5,813.35,595.42
2018,6,30,10,0,524.0,301.0,1.9,26.8,746.0,831.81,605.63
2018,6,30,10,15,486.0,327.0,2.0,27.0,750.0,818.83,595.29
2018,6,30,10,30,448.0,353.0,2.1,27.2,754.0,802.68,583.16
2018,6,30,10,45,432.5,368.5,2.2,27.45,763.0,795.44,577.47
2018,6,30,11,0,417.0,384.0,2.3,27.7,772.0,785.75,570.1
2018,6,30,11,15,423.5,389.5,2.4,27.85,789.0,785.22,569.68
2018,6,30,11,30,430.0,395.0,2.5,28.0,806.0,782.08,567.47
2018,6,30,11,45,439.5,398.5,2.6,28.1,821.0,777.25,564.33
2018,6,30,12,0,449.0,402.0,2.7,28.2,836.0,769.72,559.37
2018,6,30,12,15,453.5,402.0,2.8,28.15,840.0,752.42,548.11
2018,6,30,12,30,458.0,402.0,2.9,28.1,844.0,732.98,535.3
2018,6,30,12,45,466.0,395.0,2.95,28.1,842.0,708.62,518.79
2018,6,30,13,0,474.0,388.0,3.0,28.1,840.0,682.35,500.72
2018,6,30,13,15,490.0,374.0,3.05,28.05,834.5,654.31,481.36
2018,6,30,13,30,506.0,360.0,3.1,28.0,829.0,623.95,459.9
2018,6,30,13,45,584.5,305.0,3.1,27.95,834.5,597.49,441.2
2018,6,30,14,0,663.0,250.0,3.1,27.9,840.0,561.24,414.37
2018,6,30,14,15,785.0,174.0,3.15,27.75,851.0,526.02,386.93
2018,6,30,14,30,907.0,98.0,3.2,27.6,862.0,479.08,348.49
2018,6,30,14,45,898.5,97.0,3.25,27.45,827.5,423.11,302.1
2018,6,30,15,0,890.0,96.0,3.3,27.3,793.0,366.66,254.18
2018,6,30,15,15,879.0,94.5,3.3,27.3,753.5,308.94,204.62
2018,6,30,15,30,868.0,93.0,3.3,27.3,714.0,251.5,156.07
2018,6,30,15,45,852.0,91.5,3.35,26.75,669.5,193.86,111.09
2018,6,30,16,0,836.0,90.0,3.4,26.2,625.0,137.56,74.8
2018,6,30,16,15,814.5,88.0,3.35,25.7,576.5,73.08,55.86
2018,6,30,16,30,793.0,86.0,3.3,25.2,528.0,66.25,50.47
2018,6,30,16,45,764.0,84.5,3.3,24.65,478.0,65.96,50.53
2018,6,30,17,0,735.0,83.0,3.3,24.1,428.0,65.72,50.62
2018,6,30,17,15,697.5,80.0,3.25,23.35,377.0,58.89,45.11
2018,6,30,17,30,660.0,77.0,3.2,22.6,326.0,57.57,44.24
2018,6,30,17,45,605.5,73.5,3.15,21.85,276.0,55.74,42.88
2018,6,30,18,0,551.0,70.0,3.1,21.1,226.0,54.02,41.51
2018,6,30,18,15,482.0,62.5,3.05,20.4,179.5,49.03,37.13
2018,6,30,18,30,413.0,55.0,3.0,19.7,133.0,43.99,32.51
2018,6,30,18,45,316.0,44.5,2.95,19.05,94.0,34.29,23.64
2018,6,30,19,0,219.0,34.0,2.9,18.4,55.0,26.31,15.17
2018,6,30,19,15,129.0,21.0,2.9,18.05,31.5,16.35,0.0
2018,6,30,19,30,39.0,8.0,2.9,17.7,8.0,6.83,0.0
2018,6,30,19,45,19.5,4.0,2.95,17.4,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,23.4,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,76.98,13.93
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,135.94,96.12
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,184.38,141.82
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,238.97,190.54
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,272.14,221.0
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,303.22,248.19
