Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,350.93,287.68
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,399.86,326.82
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,434.14,352.73
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,466.28,376.12
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,484.98,388.93
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,517.52,411.58
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,530.01,418.06
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,538.83,421.73
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,550.55,427.63
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,541.33,418.4
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,564.7,433.96
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,586.88,448.31
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,637.66,483.23
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,669.14,504.13
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,670.44,503.49
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,670.01,501.92
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,614.19,460.78
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,574.26,430.65
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,573.05,429.69
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,570.79,427.79
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,570.05,427.15
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,568.04,425.62
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,568.28,426.32
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,566.81,425.75
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,575.38,433.1
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,582.69,439.2
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,545.51,412.04
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,509.43,385.63
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,498.51,378.5
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,479.74,364.52
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,475.96,360.4
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,456.33,341.81
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,403.56,297.69
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,350.84,252.75
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,299.95,208.48
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,249.22,164.95
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,200.92,130.68
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,165.38,111.5
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,120.81,97.71
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,108.21,87.5
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,96.56,77.98
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,83.76,67.34
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,77.97,62.66
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,71.8,57.55
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,65.3,52.06
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,58.41,46.07
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,52.92,41.14
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,44.99,33.86
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,36.43,25.81
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,27.78,16.54
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,17.11,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,6.83,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,11.73,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,55.76,5.94
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,103.85,72.94
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,129.24,98.84
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,164.33,130.65
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,178.32,144.23
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,176.67,143.54
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,237.52,194.49
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,316.61,258.71
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,363.0,295.03
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,410.9,331.76
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,443.4,355.11
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,474.7,377.05
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,531.55,418.92
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,608.16,473.66
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,656.54,506.73
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,704.6,539.13
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,694.61,528.15
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,663.18,503.05
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,665.04,502.31
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,664.23,499.47
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,674.88,505.76
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,683.7,510.71
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,639.7,478.51
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,611.31,457.18
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,616.43,461.3
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,620.07,464.16
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,656.9,491.33
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,678.0,507.2
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,642.47,481.33
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,607.44,455.97
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,576.87,434.35
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,552.3,416.7
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,539.89,408.46
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,525.31,398.31
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,519.12,394.61
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,504.32,383.6
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,489.79,371.73
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,461.04,347.22
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,412.1,306.7
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,363.28,265.45
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,313.46,222.96
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,265.03,182.19
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,215.73,143.18
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,168.01,110.63
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,120.36,97.77
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,109.48,88.98
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,104.09,84.78
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,98.34,80.23
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,91.77,74.91
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,84.87,69.21
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,76.6,62.18
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,67.98,54.67
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,58.52,46.21
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,48.77,37.27
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,37.59,26.88
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,26.12,15.23
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,15.76,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,5.12,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,14.65,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,68.22,4.43
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,128.37,90.87
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,175.43,135.48
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,229.43,183.59
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,259.7,211.61
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,288.1,236.62
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,341.56,280.96
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,397.73,326.07
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,441.91,360.07
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,485.68,392.76
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,527.62,423.05
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,568.5,451.77
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,607.33,478.79
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,644.86,504.39
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,685.43,532.02
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,725.09,558.5
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,760.39,581.82
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,793.93,603.68
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,817.12,617.97
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,837.67,630.48
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,850.62,638.09
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,860.68,643.83
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,863.02,644.16
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,862.45,642.65
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,856.23,637.69
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,847.2,630.92
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,824.73,614.77
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,800.22,597.27
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,774.39,579.19
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,746.91,559.8
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,720.32,541.25
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,691.78,521.02
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,661.22,499.42
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,628.18,475.49
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,594.71,451.11
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,558.7,423.64
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,523.81,395.53
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,480.47,358.96
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,425.25,312.4
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,369.86,264.66
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,313.36,215.49
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,257.53,167.53
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,201.46,122.69
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,146.91,86.09
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,85.98,58.97
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,77.25,61.03
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,75.87,60.13
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,74.39,59.14
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,71.99,57.36
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,69.5,55.45
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,65.64,52.26
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,61.68,48.85
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,53.54,41.59
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,47.1,35.62
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,37.86,26.97
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,28.5,17.01
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,17.48,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,6.83,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,17.09,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,73.28,0.0
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,138.44,97.35
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,184.26,142.15
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,236.41,189.32
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,255.98,209.02
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,258.01,212.63
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,240.99,198.7
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,202.9,166.19
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,189.51,154.12
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,183.97,148.05
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,185.42,148.57
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,198.04,158.09
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,249.14,198.74
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,287.9,228.91
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,362.25,287.22
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,455.92,358.58
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,494.7,386.56
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,533.04,414.09
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,576.18,445.42
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,636.56,488.51
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,691.85,528.7
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,745.75,567.31
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,753.33,571.37
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,758.77,574.25
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,773.12,583.72
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,772.33,582.81
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,767.09,578.69
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,759.2,572.75
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,742.41,560.59
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,723.47,546.9
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,697.01,527.77
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,669.04,507.37
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,641.82,487.42
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,612.51,465.54
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,593.43,451.53
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,563.39,428.25
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,530.83,401.78
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,485.94,363.61
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,429.08,314.98
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,371.63,264.79
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,313.37,213.46
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,255.33,162.99
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,196.82,115.6
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,139.2,76.7
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,82.56,55.2
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,63.32,49.17
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,61.89,48.17
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,60.4,47.1
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,58.74,45.89
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,57.08,44.64
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,50.62,39.11
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,48.93,37.66
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,43.82,33.09
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,38.58,28.21
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,32.59,22.46
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,26.59,15.47
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,17.23,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,24.65,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,88.2,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,165.08,115.16
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,179.25,137.7
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,188.88,150.77
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,135.03,109.0
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,59.15,44.79
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,88.31,69.56
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,118.45,94.7
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,183.03,148.17
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,242.25,195.95
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,330.69,266.5
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,410.09,327.79
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,519.57,410.35
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,636.16,494.22
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,678.93,521.4
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,721.03,548.01
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,752.36,567.25
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,781.74,585.01
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,803.36,596.48
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,822.4,606.15
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,832.01,610.68
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,838.74,613.48
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,833.53,608.35
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,825.61,601.64
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,819.46,597.26
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,810.73,591.12
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,797.36,582.17
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,781.62,571.58
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,760.7,557.98
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,737.84,542.83
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,711.8,525.53
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,683.93,506.58
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,655.56,487.07
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,624.97,465.45
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,598.99,447.27
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,563.36,420.91
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,528.71,393.44
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,481.87,354.55
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,425.22,307.09
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,367.81,257.81
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,309.77,207.38
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,251.93,157.76
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,193.33,110.82
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,135.57,72.21
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,78.73,50.77
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,67.58,51.96
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,65.58,50.5
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,56.16,42.69
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,53.97,41.04
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,51.72,39.3
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,49.24,37.28
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,51.64,39.41
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,42.63,31.54
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,37.57,26.92
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,29.03,19.1
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,20.35,10.31
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,11.94,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.41,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.41,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,12.05,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,22.47,11.61
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,37.28,25.03
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,52.47,38.36
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,88.39,69.08
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,136.17,109.61
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,168.21,136.35
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,188.94,153.35
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,150.92,121.27
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,112.0,88.16
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,170.48,136.15
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,231.09,184.65
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,240.06,190.49
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,248.21,195.74
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,248.13,194.44
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,232.81,181.31
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,211.29,163.77
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,190.24,146.65
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,176.81,135.59
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,163.55,124.71
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,237.82,183.6
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,316.56,244.21
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,486.84,370.84
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,668.09,498.65
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,692.94,515.18
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,715.12,530.71
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,720.29,534.49
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,722.71,536.42
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,716.57,532.7
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,712.86,530.48
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,696.2,519.01
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,676.88,505.47
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,643.79,481.95
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,609.38,457.07
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,577.17,433.78
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,539.97,405.98
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,509.66,382.18
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,469.96,348.59
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,415.93,302.76
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,359.65,253.83
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,299.7,203.87
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,247.24,161.5
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,199.18,125.41
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,158.58,100.7
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,99.94,69.51
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,75.21,58.5
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,70.62,54.88
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,57.84,44.2
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,55.41,42.34
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,52.9,40.36
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,47.46,35.77
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,46.44,34.92
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,41.31,30.38
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,36.03,25.54
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,30.41,20.2
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,24.79,13.66
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,16.33,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,7.68,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,24.34,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,88.56,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,167.96,114.93
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,213.22,162.88
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,262.07,208.34
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,280.96,228.05
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,297.74,243.85
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,353.09,289.93
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,411.45,337.02
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,456.2,371.66
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,500.36,404.86
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,541.47,434.79
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,581.37,463.12
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,625.54,494.61
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,669.12,525.08
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,708.89,552.39
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,747.39,578.41
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,779.18,598.99
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,808.72,617.79
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,810.72,616.4
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,809.18,612.79
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,820.63,619.5
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,829.34,624.35
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,830.03,623.29
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,828.02,620.48
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,809.22,606.23
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,788.25,590.59
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,777.71,582.66
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,764.78,572.99
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,745.77,559.72
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,724.8,544.95
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,667.6,503.17
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,618.03,466.51
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,588.95,445.68
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,558.83,423.61
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,559.48,424.74
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,549.75,416.91
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,480.49,363.74
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,422.97,319.38
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,393.1,293.91
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,358.23,262.73
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,309.82,217.14
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,251.0,161.53
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,198.4,117.74
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,136.82,74.16
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,80.39,51.94
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,68.03,52.74
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,59.84,45.97
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,60.66,46.9
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,56.97,43.95
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,53.08,40.78
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,49.67,37.94
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,46.15,34.91
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,38.93,28.51
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,35.43,25.22
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,30.15,20.15
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,24.92,13.82
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,16.38,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,7.68,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,23.3,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,85.36,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,162.73,110.99
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,226.01,173.23
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,298.77,238.29
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,321.27,261.76
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,331.31,272.85
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,364.0,300.4
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,392.71,323.25
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,437.98,358.77
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,483.1,393.08
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,523.71,422.9
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,563.12,451.1
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,600.25,477.08
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,635.84,501.45
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,670.17,524.64
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,702.9,546.35
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,735.6,568.38
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,766.68,589.02
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,791.81,604.79
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,814.55,618.79
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,822.69,622.44
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,828.03,624.29
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,815.72,613.63
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,800.88,601.41
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,794.75,596.45
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,786.17,589.77
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,777.97,583.66
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,767.25,575.85
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,748.62,562.62
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,727.96,547.89
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,708.29,534.09
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,686.28,518.37
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,657.66,497.69
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,626.87,475.01
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,600.77,456.26
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,565.06,429.21
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,530.42,401.19
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,483.44,361.4
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,426.59,312.89
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,369.24,262.83
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,311.59,211.78
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,254.08,161.56
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,195.52,114.02
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,137.91,74.75
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,81.35,52.39
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,68.76,53.4
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,58.41,44.79
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,56.81,43.64
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,55.05,42.35
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,53.27,40.99
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,50.55,38.77
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,47.82,36.44
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,40.1,29.59
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,36.25,25.97
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,31.01,20.91
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,25.83,14.48
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,16.87,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,7.68,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,21.81,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,82.57,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,158.88,107.33
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,222.24,170.13
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,295.41,235.58
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,316.63,257.95
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,325.03,267.57
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,361.8,298.49
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,395.92,325.77
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,442.53,362.15
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,489.14,397.36
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,529.16,426.17
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,567.7,453.07
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,609.72,482.25
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,650.86,510.07
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,683.6,531.09
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,714.64,550.52
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,741.96,567.23
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,767.13,582.21
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,790.91,596.34
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,812.25,608.68
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,826.19,616.0
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,837.35,621.49
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,834.16,617.04
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,828.24,610.94
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,817.02,602.59
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,803.38,592.64
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,789.45,582.57
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,773.23,570.9
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,754.86,558.61
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,734.37,544.7
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,707.9,526.37
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,679.8,506.62
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,651.61,487.09
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,621.25,465.58
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,596.75,448.23
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,562.6,422.65
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,529.26,396.26
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,483.24,357.88
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,426.76,310.24
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,369.63,260.85
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,311.49,209.87
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,253.57,159.77
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,195.25,112.73
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,137.76,73.76
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,80.88,51.13
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,67.48,51.75
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,65.18,50.06
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,55.45,42.0
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,53.25,40.34
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,50.99,38.6
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,48.18,36.32
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,45.36,33.92
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,38.17,27.61
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,34.64,24.31
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,28.91,18.9
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,23.17,12.16
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,15.5,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,7.68,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,25.07,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,87.94,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,168.38,112.25
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,233.1,177.7
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,305.13,242.45
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,332.69,270.22
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,351.03,288.14
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,379.82,312.6
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,411.06,337.43
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,456.87,372.91
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,502.41,407.02
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,540.42,433.91
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,576.32,458.46
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,621.72,490.48
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,666.76,521.49
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,705.3,547.23
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,742.5,571.6
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,773.33,591.09
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,801.91,608.81
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,824.83,622.4
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,844.98,634.04
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,854.56,638.97
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,861.13,641.98
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,855.58,636.52
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,847.15,629.25
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,837.14,621.89
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,824.57,613.02
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,811.46,604.22
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,795.89,593.64
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,775.46,579.91
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,752.91,564.52
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,725.16,545.4
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,695.71,524.75
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,663.98,502.3
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,630.29,477.88
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,603.86,459.08
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,572.23,435.04
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,536.76,406.51
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,489.52,366.63
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,432.61,317.97
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,375.01,267.56
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,316.36,215.47
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,257.9,164.27
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,198.77,116.18
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,140.63,76.4
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,83.25,53.26
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,69.6,54.19
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,58.95,45.34
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,56.99,43.89
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,55.22,42.59
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,53.42,41.22
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,50.29,38.62
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,47.12,35.89
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,39.42,29.05
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,35.52,25.37
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,30.22,20.25
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,25.0,13.63
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,16.46,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,7.68,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,22.63,0.0
