Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,82.54,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,160.05,105.46
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,224.84,170.98
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,299.94,237.55
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,252.47,204.84
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,178.43,146.04
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,135.8,110.35
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,84.9,65.93
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,121.27,96.1
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,158.72,126.47
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,206.25,164.42
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,243.84,193.66
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,348.63,276.08
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,441.79,346.7
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,562.35,436.58
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,688.25,526.51
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,726.67,551.2
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,763.76,575.37
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,793.07,593.62
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,820.17,610.27
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,830.87,615.67
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,838.74,619.36
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,826.46,609.17
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,811.62,597.5
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,806.8,593.72
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,799.42,588.15
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,787.42,579.45
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,773.05,569.18
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,758.98,559.56
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,742.43,548.15
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,723.27,535.25
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,701.51,520.27
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,667.56,496.57
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,632.07,471.34
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,605.03,452.46
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,568.79,425.71
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,535.77,399.82
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,490.07,362.05
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,433.1,314.42
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,375.61,265.11
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,316.54,213.71
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,257.7,163.02
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,199.38,116.2
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,142.19,77.5
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,85.55,54.79
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,63.28,48.66
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,62.19,47.99
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,61.06,47.27
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,59.07,45.81
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,57.03,44.28
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,49.61,37.96
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,46.83,35.58
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,42.72,31.89
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,38.61,28.01
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,32.21,21.91
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,25.8,14.1
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,16.45,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,6.83,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,11.38,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,48.99,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,122.57,79.26
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,122.9,92.34
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,119.95,93.76
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,102.78,81.33
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,73.22,56.83
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,100.92,80.03
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,119.99,95.43
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,153.09,122.33
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,178.31,142.32
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,192.45,152.87
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,193.53,152.88
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,267.68,211.63
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,330.76,260.19
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,350.89,274.43
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,370.87,288.59
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,382.23,295.4
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,392.54,301.43
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,395.33,302.27
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,397.62,302.8
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,426.82,324.01
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,455.37,344.44
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,530.89,399.04
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,586.8,438.5
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,599.61,447.01
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,610.8,454.63
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,612.0,455.29
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,611.62,454.9
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,607.24,451.97
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,601.2,447.82
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,597.99,445.83
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,586.31,437.79
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,569.85,426.48
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,550.76,412.97
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,529.37,397.6
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,503.45,378.31
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,486.24,365.07
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,452.14,337.02
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,409.19,300.35
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,356.91,254.85
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,302.59,207.88
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,249.03,162.02
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,195.51,119.13
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,143.4,83.49
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,84.69,55.5
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,71.66,56.04
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,69.84,54.77
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,67.88,53.35
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,65.33,51.4
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,62.67,49.3
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,58.66,45.95
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,54.52,42.36
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,46.78,35.44
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,40.04,29.23
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,26.17,16.7
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,13.18,4.34
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,7.68,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.71,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.71,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,6.4,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,10.69,2.07
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,18.55,9.59
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,26.42,16.52
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,44.85,32.28
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,65.03,49.47
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,70.26,53.86
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,75.64,58.26
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,60.88,45.62
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,46.38,33.19
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,42.24,29.59
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,38.11,26.02
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,78.2,58.85
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,120.65,92.94
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,201.26,157.39
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,275.54,215.14
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,359.11,278.81
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,462.05,354.78
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,488.42,372.68
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,513.97,390.24
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,586.56,442.95
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,675.24,505.08
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,704.63,525.15
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,731.93,544.03
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,731.64,542.5
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,729.25,539.79
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,714.49,528.4
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,698.26,516.12
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,681.54,504.42
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,663.39,491.65
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,658.05,488.83
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,652.03,485.15
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,628.21,468.4
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,601.8,449.51
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,574.82,430.25
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,539.53,403.99
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,508.21,379.52
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,467.2,345.46
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,414.1,301.06
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,360.5,255.2
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,305.87,207.93
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,244.95,156.33
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,189.47,111.76
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,135.28,74.66
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,82.44,52.5
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,69.49,53.64
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,68.08,52.71
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,60.95,46.86
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,59.11,45.53
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,57.22,44.11
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,53.69,41.2
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,50.07,38.1
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,45.44,33.97
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,40.76,29.61
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,32.86,22.22
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,23.3,11.74
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,15.79,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,5.97,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,51.12,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,123.42,76.76
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,184.72,139.56
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,255.15,201.76
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,214.86,173.84
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,153.23,124.7
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,129.85,104.92
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,88.95,69.18
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,110.32,86.7
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,131.84,104.0
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,142.07,111.8
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,152.41,119.59
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,192.55,151.57
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,248.49,195.35
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,324.02,254.35
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,419.24,326.48
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,511.55,395.8
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,623.9,477.33
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,672.52,511.52
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,720.45,545.17
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,740.91,558.83
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,774.79,581.65
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,723.34,543.42
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,685.51,514.76
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,664.4,498.8
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,629.24,472.93
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,632.7,475.76
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,634.32,477.07
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,651.34,489.71
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,655.31,493.04
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,648.59,489.08
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,638.56,482.57
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,631.03,478.09
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,614.53,466.6
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,588.2,447.5
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,556.09,422.94
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,519.62,393.64
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,474.2,355.49
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,419.65,309.12
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,364.55,261.16
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,308.88,212.02
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,253.5,163.68
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,196.86,117.58
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,141.33,79.16
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,78.23,49.12
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,64.61,50.16
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,63.32,49.31
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,61.98,48.39
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,59.73,46.66
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,52.68,40.68
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,49.65,38.14
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,46.58,35.45
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,42.53,31.77
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,38.5,27.91
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,31.31,21.06
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,24.02,12.18
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,15.36,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,5.97,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,5.97,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,50.33,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,117.48,71.29
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,177.95,134.52
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,247.75,196.59
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,205.75,167.18
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,148.94,121.98
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,100.35,81.03
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,40.52,28.77
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,58.88,44.12
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,77.98,59.84
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,94.38,73.11
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,110.83,86.24
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,123.12,95.86
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,135.45,105.43
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,156.02,121.58
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,176.69,137.63
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,195.58,152.18
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,214.49,166.63
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,249.65,193.66
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,301.3,232.93
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,347.21,267.63
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,392.53,301.44
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,439.15,336.29
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,484.5,369.74
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,588.21,447.65
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,684.61,518.16
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,726.59,548.88
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,772.9,582.35
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,757.67,571.29
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,740.08,558.86
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,717.7,543.19
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,693.16,525.73
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,665.21,505.4
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,634.86,482.92
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,606.65,462.35
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,573.6,436.95
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,539.31,409.26
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,492.98,370.17
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,435.72,321.31
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,377.88,270.79
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,319.01,218.74
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,260.33,167.38
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,201.34,119.0
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,143.33,78.71
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,86.06,54.69
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,62.1,47.98
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,60.61,46.95
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,59.07,45.83
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,56.99,44.24
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,54.88,42.57
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,51.8,39.99
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,44.73,33.8
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,40.91,30.33
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,37.13,26.71
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,30.66,20.49
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,24.16,12.05
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,15.36,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,5.97,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,61.99,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,143.13,85.13
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,210.8,159.23
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,287.31,227.53
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,236.86,192.38
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,160.53,131.44
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,119.27,96.78
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,56.37,42.11
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,80.61,62.28
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,105.43,82.54
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,145.83,115.59
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,199.6,158.74
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,322.05,257.11
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,434.24,343.92
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,551.69,431.93
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,655.07,506.81
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,710.29,543.98
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,746.62,567.98
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,769.05,581.47
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,789.25,593.43
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,797.37,597.21
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,802.84,599.32
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,796.49,593.24
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,787.66,585.63
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,790.0,586.75
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,789.65,585.99
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,787.55,584.13
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,782.56,580.3
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,767.02,569.52
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,749.07,557.05
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,725.13,540.39
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,699.08,522.05
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,668.26,500.66
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,635.3,477.22
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,607.8,457.72
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,575.32,433.3
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,541.99,406.97
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,496.78,369.4
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,439.21,321.02
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,381.11,270.97
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,322.16,219.39
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,263.41,168.46
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,204.19,120.46
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,146.06,80.44
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,88.47,56.19
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,64.1,49.41
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,62.7,48.48
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,61.24,47.46
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,58.87,45.64
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,56.43,43.73
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,53.01,40.87
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,45.47,34.31
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,41.29,30.55
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,37.12,26.61
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,31.1,20.78
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,25.11,12.41
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,15.79,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,40.09,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,104.01,58.87
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,94.27,69.23
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,70.56,53.08
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,52.52,39.1
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,24.74,15.43
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,38.02,26.71
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,51.36,37.88
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,74.4,56.99
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,98.36,76.52
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,106.45,82.76
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,114.6,88.98
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,133.71,104.06
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,152.94,119.03
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,186.63,145.42
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,220.63,171.6
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,272.24,211.18
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,309.37,238.97
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,364.76,280.78
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,419.99,321.61
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,503.64,383.22
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,567.66,429.29
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,647.25,486.2
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,706.96,528.23
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,737.48,548.94
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,776.51,575.19
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,772.55,571.66
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,765.85,566.6
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,756.83,560.89
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,744.61,552.87
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,717.42,533.47
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,688.95,513.05
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,662.29,494.43
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,633.04,473.5
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,607.64,455.57
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,573.27,430.03
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,540.79,404.56
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,496.48,367.95
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,439.96,320.75
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,382.96,271.96
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,324.47,221.15
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,266.25,171.01
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,200.77,119.04
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,145.19,81.5
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,87.5,55.61
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,69.92,54.28
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,68.4,53.27
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,66.81,52.18
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,59.26,45.94
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,57.26,44.43
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,53.95,41.7
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,50.61,38.82
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,45.42,34.16
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,40.2,29.28
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,33.12,22.46
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,24.09,11.35
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,16.22,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,49.4,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,119.97,65.79
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,186.01,139.54
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,261.28,206.13
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,240.83,194.75
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,208.35,170.74
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,139.01,113.28
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,53.03,39.12
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,131.04,105.58
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,203.17,165.62
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,249.96,203.19
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,286.65,232.15
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,237.11,189.31
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,166.87,129.77
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,194.2,151.09
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,221.68,172.0
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,288.81,223.55
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,341.55,262.99
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,391.56,300.04
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,441.34,336.29
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,564.37,427.32
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,685.28,513.16
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,726.5,541.33
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,780.05,577.8
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,736.72,546.26
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,706.84,524.27
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,687.98,510.71
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,667.9,496.2
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,621.94,463.05
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,570.09,425.63
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,570.3,426.64
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,571.92,428.16
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,549.99,412.4
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,527.05,395.8
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,509.38,383.1
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,488.9,367.81
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,469.54,352.93
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,442.99,331.25
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,408.3,301.63
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,363.42,262.02
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,311.43,217.42
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,259.09,172.77
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,201.53,123.49
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,142.33,78.91
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,86.85,55.17
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,72.41,56.54
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,71.03,55.65
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,63.67,49.6
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,61.83,48.3
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,59.97,46.92
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,56.43,44.0
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,52.84,40.9
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,47.83,36.38
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,42.79,31.6
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,32.46,21.94
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,24.06,10.97
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,15.79,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,43.46,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,108.62,56.53
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,139.45,104.18
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,169.87,134.01
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,138.2,111.01
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,99.42,79.37
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,92.39,73.27
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,82.5,64.07
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,104.73,82.38
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,127.16,100.52
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,148.45,117.46
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,169.98,134.31
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,223.59,176.69
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,265.96,209.19
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,322.12,251.99
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,379.2,294.22
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,468.31,359.74
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,540.03,410.65
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,659.41,495.13
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,778.2,575.26
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,779.35,573.79
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,778.09,571.97
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,681.19,503.56
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,600.19,445.04
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,557.64,414.74
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,530.63,394.47
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,592.09,440.76
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,659.21,489.5
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,670.06,497.67
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,677.64,503.82
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,687.96,512.76
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,687.29,513.72
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,649.41,487.27
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,610.91,459.96
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,543.91,410.84
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,482.41,365.2
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,447.1,338.52
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,408.76,308.34
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,386.4,288.15
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,352.66,257.22
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,310.16,217.09
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,261.93,171.34
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,205.81,126.04
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,151.63,88.68
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,91.24,59.58
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,77.46,61.06
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,76.41,60.47
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,75.32,59.82
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,72.25,57.45
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,69.05,54.91
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,64.82,51.37
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,60.49,47.59
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,51.03,39.14
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,43.47,32.13
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,33.81,23.0
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,24.0,10.43
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,15.36,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,27.9,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,72.31,33.96
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,127.14,94.61
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,194.36,153.51
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,193.77,156.45
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,197.15,160.87
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,172.93,140.94
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,141.56,113.97
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,162.03,130.35
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,181.78,145.68
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,248.05,199.56
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,333.22,266.7
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,425.83,338.61
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,540.33,424.18
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,558.33,434.51
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,574.44,443.9
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,604.3,463.66
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,632.77,482.09
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,684.71,518.11
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,736.03,552.78
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,743.12,555.62
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,747.91,557.27
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,756.82,562.25
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,763.59,565.76
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,776.04,573.49
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,772.41,570.55
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,759.06,561.16
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,743.59,550.36
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,716.51,531.9
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,696.66,518.19
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,688.08,513.0
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,669.69,500.73
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,643.15,482.41
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,613.33,461.27
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,567.76,427.52
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,523.1,393.91
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,503.11,378.34
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,470.0,350.2
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,417.07,305.86
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,359.71,257.15
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,304.29,209.08
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,249.48,161.89
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,194.71,117.71
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,141.62,80.99
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,90.25,58.74
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,70.16,54.59
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,68.83,53.75
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,67.44,52.82
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,65.2,51.14
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,62.88,49.36
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,59.22,46.31
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,55.49,43.07
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,46.97,35.46
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,39.71,28.76
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,30.74,20.28
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,21.66,8.31
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,13.23,0.0
2018,7,20,19,30,13.0,3.0,2.8,17.6,3.0,0.0,0.0
2018,7,20,19,45,6.5,1.5,2.7,17.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
