Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,47.3,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,130.06,57.08
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,210.25,160.8
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,262.06,210.08
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,313.0,255.65
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,333.63,274.12
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,348.3,286.05
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,376.7,308.73
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,419.57,341.52
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,461.47,372.2
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,502.56,401.37
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,540.66,427.64
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,577.6,452.47
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,610.72,474.15
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,642.32,494.41
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,678.76,518.59
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,733.05,554.47
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,768.11,576.93
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,801.44,598.05
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,831.68,617.42
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,859.37,634.95
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,851.99,628.35
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,841.84,620.26
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,817.47,602.47
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,791.11,583.43
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,779.54,575.53
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,765.63,565.89
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,748.12,554.0
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,728.39,540.49
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,703.17,523.18
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,676.08,504.32
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,644.32,482.09
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,610.96,458.28
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,585.68,440.58
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,553.71,416.93
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,525.06,394.55
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,485.58,361.91
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,428.8,314.88
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,371.82,266.47
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,313.98,216.61
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,257.14,168.04
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,193.88,117.47
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,137.61,79.1
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,83.06,65.09
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,74.6,58.27
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,71.6,56.01
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,68.44,53.58
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,64.66,50.56
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,60.75,47.33
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,55.02,42.38
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,49.12,37.08
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,39.09,27.97
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,30.87,19.94
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,20.59,2.82
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,11.1,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,32.32,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,106.97,39.4
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,177.54,134.75
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,233.78,187.01
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,296.47,242.02
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,331.38,272.53
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,364.88,300.31
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,407.88,334.25
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,450.23,366.44
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,492.66,397.72
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,515.94,413.98
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,577.88,458.53
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,620.87,488.22
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,659.74,514.47
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,697.17,539.28
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,732.76,563.01
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,766.81,585.39
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,792.56,601.52
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,816.06,616.02
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,833.64,626.7
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,848.47,635.56
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,832.59,622.38
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,813.97,607.62
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,794.68,593.43
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,760.21,568.97
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,765.72,572.53
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,755.53,565.21
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,744.97,558.27
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,731.57,549.25
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,704.17,530.02
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,675.1,509.4
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,642.62,486.06
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,608.63,461.23
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,583.5,443.12
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,552.27,419.56
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,523.81,396.82
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,486.08,365.13
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,427.62,316.75
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,371.72,269.18
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,314.26,219.7
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,258.04,171.68
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,201.82,126.72
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,147.96,90.08
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,95.89,76.38
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,88.38,70.4
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,85.66,68.42
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,82.8,66.27
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,75.6,60.32
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,69.61,55.28
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,61.9,48.57
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,53.99,41.45
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,42.85,31.28
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,31.44,20.33
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,18.99,0.0
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,6.83,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,15.68,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,71.34,19.22
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,127.8,95.79
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,183.85,146.71
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,258.04,210.45
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,301.36,247.64
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,346.17,284.62
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,371.81,304.83
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,411.5,334.94
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,450.54,363.46
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,488.44,390.24
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,528.67,418.45
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,568.07,445.41
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,608.69,473.03
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,648.4,499.5
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,683.4,522.56
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,736.7,557.7
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,768.55,578.45
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,798.51,597.91
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,813.85,607.19
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,826.58,614.83
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,819.64,608.59
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,810.11,600.81
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,798.74,592.48
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,785.09,582.63
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,777.05,577.33
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,766.34,570.11
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,738.28,550.48
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,709.1,530.0
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,681.87,511.25
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,653.3,491.24
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,622.99,469.97
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,591.25,447.23
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,571.86,433.97
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,544.8,413.94
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,519.62,393.95
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,482.6,362.86
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,426.2,315.77
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,369.52,267.23
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,312.23,217.37
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,256.02,168.93
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,194.67,122.32
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,148.29,93.67
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,107.73,86.68
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,108.21,87.56
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,96.48,77.94
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,83.98,67.52
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,73.42,58.65
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,63.77,50.39
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,55.88,43.48
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,49.51,37.67
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,38.94,27.98
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,28.7,17.95
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,17.26,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,5.97,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,21.49,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,94.04,18.35
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,167.16,126.19
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,190.46,152.53
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,214.96,176.2
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,149.44,122.33
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,77.18,59.77
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,85.8,66.93
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,94.58,73.99
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,106.89,83.85
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,119.23,93.57
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,137.67,108.26
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,156.21,122.85
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,173.35,136.13
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,190.57,149.33
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,214.57,167.93
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,238.61,186.36
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,266.5,207.63
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,313.44,243.23
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,343.92,265.94
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,373.86,288.08
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,376.39,289.28
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,378.62,290.41
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,381.48,292.32
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,383.95,293.97
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,400.14,306.03
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,415.3,317.23
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,424.04,323.94
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,431.6,329.8
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,428.87,327.94
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,425.33,325.51
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,410.4,314.63
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,395.28,303.58
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,418.74,322.56
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,431.07,332.21
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,460.01,353.93
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,462.76,352.62
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,406.2,305.75
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,354.0,262.01
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,299.42,216.66
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,251.01,177.28
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,204.14,139.69
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,158.35,107.44
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,117.29,95.71
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,111.41,91.14
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,100.78,82.39
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,89.49,72.95
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,79.26,64.27
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,68.43,54.9
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,59.7,47.17
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,50.73,38.99
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,40.74,29.68
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,29.35,18.36
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,17.56,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,5.97,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,10.73,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,58.73,2.64
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,108.44,79.9
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,127.2,100.31
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,136.26,110.09
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,107.02,85.9
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,75.24,58.17
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,91.07,71.42
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,107.0,84.51
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,109.49,86.28
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,112.58,88.52
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,124.79,98.15
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,136.95,107.64
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,151.42,118.89
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,165.85,130.01
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,184.53,144.58
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,203.23,159.03
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,238.15,186.17
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,273.05,212.93
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,328.99,255.75
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,366.13,283.66
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,371.23,286.86
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,375.99,289.94
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,370.56,285.44
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,365.03,280.93
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,383.44,294.8
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,400.78,307.73
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,435.24,334.22
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,466.95,358.35
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,524.86,402.58
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,572.53,438.46
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,574.52,440.86
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,571.13,439.05
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,561.92,432.88
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,540.44,416.56
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,517.95,398.01
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,482.58,367.41
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,426.24,319.64
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,369.75,270.57
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,311.54,219.47
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,248.98,165.53
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,191.98,119.09
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,136.71,81.21
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,82.24,65.68
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,76.25,60.85
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,73.35,58.59
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,70.29,56.17
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,68.91,55.16
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,65.37,52.15
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,57.38,45.05
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,49.27,37.63
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,38.18,27.37
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,27.22,16.31
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,16.09,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,5.12,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,15.92,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,78.96,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,144.73,107.12
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,171.65,136.55
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,200.59,163.74
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,140.79,114.69
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,75.4,58.14
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,95.74,75.17
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,116.15,91.9
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,159.55,127.81
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,219.08,176.02
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,267.04,213.99
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,315.83,251.86
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,354.73,281.25
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,413.53,325.15
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,458.73,358.53
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,503.77,391.33
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,547.74,423.02
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,591.09,453.77
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,659.1,502.41
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,705.1,534.86
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,720.26,544.82
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,733.37,553.56
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,741.55,559.53
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,747.35,563.89
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,740.78,559.27
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,731.97,553.15
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,713.87,540.51
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,694.0,526.55
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,669.54,509.0
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,643.71,490.28
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,611.77,466.94
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,579.19,442.82
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,563.65,431.9
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,536.8,411.59
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,517.46,395.82
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,482.54,365.53
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,425.15,316.61
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,367.42,266.22
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,303.38,210.21
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,244.13,158.5
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,185.26,110.52
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,127.95,71.7
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,71.94,56.6
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,67.47,53.03
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,59.61,46.47
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,57.35,44.7
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,54.53,42.39
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,51.67,39.95
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,46.65,35.47
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,41.55,30.73
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,34.52,24.05
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,27.42,16.02
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,16.03,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,6.83,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,26.98,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,106.27,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,192.82,142.73
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,244.3,195.2
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,301.28,246.39
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,324.2,267.31
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,341.97,282.24
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,363.2,299.39
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,397.87,326.03
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,441.51,358.96
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,484.79,390.65
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,529.52,422.79
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,573.87,453.86
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,614.79,482.0
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,654.81,508.99
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,709.09,545.07
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,742.26,565.9
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,769.38,582.66
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,794.46,597.85
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,808.73,605.68
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,820.43,611.86
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,821.44,610.63
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,819.78,607.8
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,814.58,603.73
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,806.81,597.98
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,793.75,588.9
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,778.32,578.21
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,757.49,564.02
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,734.64,548.32
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,707.18,529.71
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,677.95,509.51
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,647.15,487.91
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,614.35,464.38
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,591.53,448.41
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,561.32,425.81
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,528.8,400.22
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,486.18,364.65
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,428.01,315.8
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,369.49,265.36
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,309.99,213.26
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,245.32,157.74
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,185.47,109.53
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,127.31,70.66
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,69.9,54.59
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,65.5,51.11
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,63.76,49.87
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,56.83,44.06
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,53.58,41.41
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,50.27,38.59
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,45.58,34.42
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,40.85,30.0
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,33.34,22.92
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,25.73,14.2
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,16.22,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,25.05,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,101.63,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,186.17,136.2
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,208.27,165.57
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,231.59,188.8
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,165.25,135.02
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,68.41,52.17
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,76.19,58.66
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,84.13,65.01
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,103.49,80.72
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,122.99,96.25
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,167.39,132.01
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,228.33,179.89
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,298.09,234.29
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,389.03,302.78
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,529.66,407.12
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,652.39,494.11
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,733.31,548.47
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,794.41,588.86
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,810.68,598.22
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,824.37,606.32
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,831.34,609.58
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,835.53,611.12
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,831.54,608.0
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,824.84,603.17
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,811.75,594.23
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,796.17,583.61
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,774.17,569.01
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,750.05,552.84
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,720.52,532.82
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,689.3,511.33
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,658.89,490.56
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,626.14,467.58
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,602.17,451.06
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,570.39,427.64
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,538.15,402.39
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,492.74,364.98
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,433.06,315.3
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,373.0,263.93
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,311.2,210.32
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,249.92,157.7
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,188.95,109.07
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,129.35,70.07
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,62.8,47.96
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,60.44,46.25
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,58.42,44.76
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,56.36,43.21
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,53.75,41.14
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,46.97,35.34
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,42.84,31.71
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,38.73,27.88
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,32.64,22.06
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,24.89,12.87
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,16.64,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,24.61,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,102.97,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,190.25,137.61
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,246.9,195.87
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,312.57,253.5
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,332.67,271.88
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,352.0,287.71
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,398.51,324.16
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,444.97,359.0
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,470.74,377.06
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,512.83,406.45
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,576.95,451.24
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,621.88,481.27
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,666.27,510.37
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,709.81,538.24
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,748.7,563.09
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,786.11,586.64
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,813.01,602.53
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,837.46,616.77
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,853.31,625.94
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,866.23,633.28
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,860.65,627.76
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,852.25,620.65
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,828.98,604.38
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,803.62,586.78
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,792.91,580.03
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,779.69,571.37
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,760.02,558.46
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,738.18,543.96
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,709.58,524.7
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,679.27,503.97
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,647.53,482.28
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,613.92,458.73
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,590.46,442.38
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,560.43,420.16
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,533.55,398.93
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,495.54,367.25
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,435.84,318.3
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,376.47,268.35
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,316.39,216.9
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,257.46,166.94
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,192.62,116.06
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,135.76,79.0
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,80.62,63.14
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,79.12,62.25
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,76.55,60.38
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,73.91,58.39
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,67.9,53.45
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,61.66,48.14
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,51.71,39.43
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,43.43,31.94
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,33.42,22.68
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,23.23,10.95
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,15.36,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,12.36,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,29.36,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,46.01,29.3
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,35.58,24.04
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,33.07,22.28
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,41.8,29.87
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,50.66,37.42
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,55.54,41.46
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,60.55,45.5
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,69.66,52.9
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,78.86,60.26
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,95.92,73.97
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,113.04,87.54
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,132.52,102.9
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,152.09,118.14
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,185.57,144.44
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,219.27,170.49
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,303.37,235.64
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,371.53,286.9
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,470.87,361.46
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,548.53,418.3
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,646.47,488.86
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,721.49,541.76
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,740.82,554.32
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,757.33,565.32
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,762.61,567.82
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,751.37,559.37
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,739.83,551.76
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,725.46,542.1
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,698.7,523.34
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,670.13,503.15
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,637.34,479.99
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,603.02,455.3
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,584.52,442.58
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,558.4,423.07
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,523.88,395.83
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,480.82,360.47
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,422.89,312.8
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,365.27,264.17
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,314.97,218.34
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,253.85,163.81
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,188.66,121.16
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,160.75,113.01
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,109.36,88.21
