Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,293.14,199.05
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,231.73,146.34
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,170.07,98.05
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,110.75,61.8
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,66.58,51.95
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,65.25,51.08
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,57.73,44.77
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,55.67,43.12
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,51.93,39.92
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,48.19,36.55
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,42.18,30.99
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,36.18,25.11
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,24.13,11.76
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,15.36,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.1,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,9.04,1.62
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,13.98,6.04
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,19.35,10.73
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,24.74,15.37
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,30.13,19.96
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,35.54,24.48
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,37.21,25.8
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,38.89,27.1
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,81.09,62.54
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,123.25,97.18
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,120.66,94.34
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,109.52,84.72
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,123.24,95.21
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,136.83,105.44
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,143.0,110.02
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,149.17,114.62
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,154.41,118.51
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,159.63,122.37
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,198.51,152.54
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,237.4,182.21
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,225.33,172.64
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,213.5,163.43
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,289.63,222.11
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,352.05,269.07
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,418.93,319.19
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,493.93,374.13
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,492.49,373.21
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,489.27,371.34
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,456.24,347.23
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,424.25,323.76
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,412.7,316.23
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,398.58,305.91
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,443.68,339.25
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,457.77,345.29
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,409.7,303.41
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,353.67,253.74
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,292.02,199.86
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,231.6,148.04
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,172.16,101.72
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,115.38,67.39
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,67.32,52.73
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,65.69,51.6
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,63.18,49.64
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,60.65,47.59
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,56.4,43.94
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,52.12,40.08
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,45.09,33.56
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,35.42,24.42
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,24.04,10.64
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,13.66,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,2.99,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,5.75,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,11.51,3.59
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,17.29,8.81
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,25.16,15.65
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,33.04,22.45
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,42.19,30.2
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,51.36,37.85
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,71.02,54.15
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,91.68,71.03
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,159.3,126.81
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,220.28,175.74
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,309.26,246.15
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,420.51,330.81
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,501.13,390.69
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,604.5,464.79
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,676.38,514.79
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,768.42,576.8
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,809.35,603.53
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,847.75,628.69
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,839.25,620.14
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,828.09,610.4
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,810.03,598.34
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,789.83,584.72
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,776.13,575.85
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,760.14,565.22
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,746.44,557.13
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,729.91,546.78
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,703.3,528.95
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,674.6,509.24
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,644.04,488.19
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,610.98,464.66
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,587.72,448.51
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,555.03,423.97
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,521.76,397.4
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,475.61,358.4
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,415.18,306.69
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,354.45,253.38
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,291.73,197.78
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,229.82,144.14
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,168.19,95.9
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,101.21,54.25
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,58.42,44.94
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,56.76,43.75
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,54.16,41.69
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,51.53,39.54
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,45.39,34.23
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,43.81,32.74
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,37.58,26.97
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,31.16,20.68
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,23.04,8.47
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,14.51,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,40.72,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,116.85,16.89
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,207.64,159.38
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,301.15,243.65
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,304.3,249.73
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,287.24,237.31
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,307.07,252.84
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,306.71,251.19
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,370.4,300.53
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,418.96,336.48
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,462.71,368.06
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,506.34,398.81
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,550.62,429.18
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,594.41,458.45
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,646.31,495.03
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,697.85,530.75
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,750.0,565.72
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,780.19,585.71
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,810.54,606.63
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,838.38,625.74
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,845.85,630.3
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,850.43,633.11
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,822.77,613.74
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,793.19,593.09
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,779.79,584.1
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,764.04,573.28
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,744.95,560.53
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,723.55,545.99
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,695.64,526.4
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,665.83,505.17
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,633.38,482.18
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,599.05,457.26
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,573.21,438.35
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,542.42,414.61
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,512.86,390.51
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,474.04,357.32
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,415.0,307.64
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,352.12,253.85
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,291.37,201.16
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,232.3,150.95
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,173.53,105.45
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,117.18,71.34
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,78.47,62.3
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,75.6,60.16
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,71.33,56.73
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,66.91,53.05
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,60.94,47.89
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,52.25,40.13
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,42.77,31.46
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,33.12,22.23
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,22.12,5.92
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,11.95,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,31.94,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,95.86,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,183.1,139.44
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,267.68,216.17
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,304.04,249.14
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,340.15,279.93
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,356.29,293.09
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,386.03,315.6
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,431.67,349.84
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,477.33,382.83
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,513.24,407.38
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,547.6,430.25
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,589.88,459.14
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,631.38,486.86
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,665.63,508.56
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,698.41,528.95
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,719.64,541.47
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,738.88,552.69
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,792.62,588.13
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,823.99,608.25
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,837.97,615.91
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,848.98,621.79
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,818.88,600.41
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,786.91,578.05
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,771.36,568.25
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,753.62,556.66
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,731.96,542.61
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,708.39,527.01
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,681.04,508.65
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,651.95,488.7
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,619.55,466.34
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,585.46,442.19
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,563.95,427.19
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,536.52,406.58
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,506.7,382.91
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,467.59,350.09
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,406.18,299.26
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,347.56,249.32
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,287.77,197.89
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,229.78,149.02
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,172.22,105.06
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,117.5,72.55
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,81.76,64.96
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,79.68,63.53
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,75.13,59.9
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,68.19,54.07
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,60.07,47.05
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,51.75,39.63
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,41.7,30.46
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,31.42,20.61
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,19.36,1.92
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,7.68,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,27.42,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,82.66,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,120.07,89.64
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,149.29,119.96
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,97.99,78.5
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,47.76,34.97
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,63.36,48.23
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,78.9,61.16
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,105.71,83.3
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,132.7,105.17
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,165.59,131.71
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,198.9,158.08
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,263.28,208.71
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,311.51,245.55
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,386.13,303.01
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,483.07,374.97
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,606.68,465.35
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,708.64,537.37
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,744.58,561.24
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,798.41,597.18
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,807.48,602.01
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,813.86,605.48
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,788.45,586.4
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,746.48,556.57
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,754.93,562.69
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,745.87,556.65
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,726.65,543.45
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,705.3,528.72
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,680.33,511.68
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,653.25,492.86
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,619.89,469.46
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,584.92,444.38
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,560.22,426.74
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,528.85,403.04
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,501.69,381.27
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,462.95,348.56
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,401.74,297.68
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,343.38,247.75
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,284.07,196.43
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,226.57,147.75
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,170.45,105.62
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,119.67,76.58
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,82.25,65.85
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,75.04,59.96
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,68.37,54.4
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,59.73,46.99
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,55.94,43.67
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,53.48,41.29
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,41.89,30.68
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,29.89,19.19
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,18.21,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,6.83,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,36.7,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,105.25,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,200.75,151.04
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,294.44,238.13
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,236.97,195.51
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,170.54,141.21
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,112.98,92.04
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,56.37,42.07
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,85.16,66.07
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,114.58,90.11
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,134.03,105.54
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,153.48,120.75
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,178.7,140.58
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,204.09,160.24
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,262.13,205.31
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,303.32,236.39
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,362.47,281.33
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,421.4,325.02
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,590.08,450.36
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,713.85,538.42
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,788.89,588.85
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,841.08,623.54
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,809.05,599.5
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,775.26,575.0
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,759.96,564.28
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,742.58,551.96
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,725.12,540.54
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,705.28,527.31
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,678.63,508.97
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,650.09,489.02
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,619.41,467.86
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,586.64,444.6
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,562.97,427.81
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,533.64,405.6
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,507.2,384.21
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,467.56,350.29
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,406.49,298.92
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,345.84,246.62
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,283.81,192.6
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,223.24,141.08
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,163.56,95.58
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,100.95,58.36
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,69.92,54.99
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,72.83,57.81
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,67.74,53.64
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,62.44,49.17
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,56.25,43.79
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,47.68,36.09
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,38.25,27.4
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,28.59,17.79
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,17.91,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,7.68,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,33.05,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,96.5,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,191.53,142.85
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,281.53,227.86
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,232.39,191.82
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,158.45,131.39
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,108.3,88.33
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,48.85,35.89
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,61.81,46.69
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,75.74,58.1
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,89.7,69.37
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,103.68,80.51
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,123.37,96.28
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,143.16,111.95
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,163.5,127.91
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,183.86,143.73
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,210.15,164.25
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,236.39,184.51
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,281.3,219.18
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,308.43,239.77
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,332.35,257.85
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,355.54,275.25
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,334.66,258.67
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,314.23,242.58
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,327.18,252.49
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,339.3,261.65
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,337.17,260.07
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,334.66,258.27
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,325.29,251.19
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,315.94,244.15
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,384.37,299.67
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,430.22,336.32
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,411.96,321.78
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,391.49,305.31
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,430.83,333.85
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,445.35,340.08
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,374.2,282.08
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,312.79,232.44
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,267.37,191.36
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,217.94,147.27
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,164.94,105.54
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,111.86,72.55
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,80.35,64.79
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,75.52,60.88
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,69.54,55.86
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,63.25,50.43
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,56.0,44.0
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,46.34,35.22
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,37.06,26.55
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,27.69,16.86
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,16.71,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,5.97,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,5.55,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,68.86,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,157.57,116.26
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,249.25,202.61
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,199.21,165.26
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,148.11,123.21
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,99.45,81.17
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,38.03,26.86
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,50.51,37.41
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,63.11,47.87
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,87.61,68.2
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,113.01,88.95
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,118.21,92.62
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,123.29,96.2
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,126.91,98.62
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,130.49,101.02
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,143.13,110.87
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,155.75,120.64
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,176.8,137.11
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,197.76,153.35
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,222.74,172.59
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,247.5,191.47
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,302.34,233.55
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,340.15,262.03
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,387.48,298.18
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,432.3,331.88
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,495.17,379.27
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,537.5,410.88
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,574.29,438.4
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,592.52,452.13
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,592.43,452.26
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,578.88,442.39
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,556.53,425.9
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,528.44,404.02
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,507.33,385.88
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,470.85,353.26
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,409.2,300.52
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,347.45,246.51
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,284.23,191.01
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,222.07,137.88
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,153.82,85.53
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,93.36,51.7
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,59.52,46.01
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,57.87,44.81
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,54.49,42.03
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,51.05,39.11
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,44.9,33.72
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,43.25,32.05
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,34.52,23.97
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,25.6,14.53
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,16.91,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,7.68,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,8.54,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,101.88,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,234.95,171.45
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,343.42,276.48
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,287.07,236.32
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,205.7,170.73
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,159.36,131.24
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,108.05,85.93
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,198.83,162.17
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,300.69,244.27
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,381.36,307.27
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,484.7,385.07
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,541.14,425.27
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,598.12,465.16
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,652.26,502.46
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,727.42,553.13
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,764.51,576.47
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,799.72,598.54
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,817.45,609.45
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,832.54,618.77
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,826.45,612.68
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,817.67,605.09
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,791.67,586.53
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,748.21,556.37
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,767.32,570.04
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,767.14,570.32
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,756.24,563.9
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,741.98,555.01
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,712.47,534.77
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,680.82,512.69
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,650.41,491.75
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,616.84,467.82
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,591.4,449.47
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,555.33,421.99
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,520.36,393.53
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,473.67,353.72
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,410.59,300.11
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,347.48,245.17
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,283.63,189.14
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,220.77,135.56
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,151.73,83.0
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,90.43,49.33
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,57.55,44.04
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,55.8,42.76
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,52.33,39.92
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,48.8,36.93
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,41.4,30.47
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,37.98,27.28
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,31.94,21.56
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,25.97,14.12
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,17.07,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,112.19,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,247.84,178.11
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,358.19,289.19
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,360.37,297.16
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,350.05,291.33
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,346.2,288.41
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,352.78,292.23
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,397.5,327.27
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,442.14,361.11
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,486.15,393.47
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,529.75,424.73
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,575.71,457.5
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,621.34,489.31
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,662.81,517.76
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,703.22,545.01
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,754.39,579.04
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,782.52,596.74
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,799.6,606.88
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,814.14,615.32
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,817.45,615.96
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,818.06,614.89
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,809.04,607.76
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,797.55,599.03
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,776.64,583.88
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,753.83,567.39
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,740.48,558.46
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,724.18,547.26
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,700.23,530.64
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,673.59,511.86
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,645.44,491.83
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,613.73,468.6
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,589.62,450.71
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,554.38,423.28
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,517.87,393.11
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,469.54,351.5
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,406.98,297.64
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,344.26,242.45
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,280.41,186.2
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,217.55,132.56
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,154.98,85.32
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,87.38,47.2
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,55.59,42.31
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,53.75,40.96
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,51.36,39.07
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,49.01,37.11
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,44.81,33.41
