Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,37.3,26.65
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,31.62,21.2
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,26.1,13.39
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,16.64,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,94.27,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,227.09,159.76
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,336.08,270.75
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,351.3,289.04
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,357.87,297.0
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,387.21,321.0
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,395.37,326.87
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,446.63,366.53
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,498.65,405.16
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,539.35,433.7
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,578.95,460.7
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,643.41,504.74
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,686.04,532.07
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,720.03,554.04
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,752.34,574.63
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,798.49,605.29
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,842.78,634.06
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,858.44,642.95
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,871.14,650.13
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,858.48,639.04
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,842.99,626.37
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,806.44,599.96
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,768.33,572.42
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,758.0,565.27
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,745.21,556.2
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,740.25,553.95
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,731.41,548.76
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,707.11,532.45
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,679.92,513.72
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,649.42,492.27
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,615.66,467.83
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,590.51,449.63
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,554.59,422.28
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,518.45,392.67
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,471.56,352.53
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,409.3,299.38
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,346.96,244.95
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,279.15,185.92
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,216.15,132.42
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,152.89,84.96
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,92.06,52.46
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,61.69,47.59
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,58.94,45.47
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,55.59,42.75
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,47.91,36.16
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,43.39,32.17
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,38.88,27.98
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,32.5,21.84
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,26.22,12.28
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,16.22,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,96.06,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,226.84,155.76
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,335.85,270.65
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,378.87,312.28
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,421.8,350.46
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,403.56,335.26
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,363.31,300.99
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,409.24,336.87
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,455.2,371.25
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,500.62,404.27
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,545.69,436.14
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,588.87,465.86
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,631.36,494.33
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,667.47,517.67
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,702.19,539.62
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,749.01,569.58
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,772.53,583.31
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,802.55,602.82
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,830.02,620.36
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,840.04,625.61
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,847.1,629.06
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,840.89,623.9
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,831.89,617.0
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,815.78,605.38
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,797.14,592.06
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,772.31,575.23
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,745.32,556.69
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,716.57,536.76
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,685.38,514.75
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,653.49,492.46
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,618.42,467.22
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,588.83,445.5
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,549.62,415.49
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,512.94,385.96
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,465.94,346.29
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,403.77,293.92
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,338.34,237.75
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,275.03,182.7
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,213.2,130.66
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,151.42,84.93
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,92.37,54.0
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,64.87,50.26
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,57.43,44.14
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,54.11,41.45
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,50.76,38.62
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,46.42,34.78
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,42.14,30.75
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,33.77,22.8
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,23.37,8.83
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,15.36,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,85.81,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,212.59,141.79
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,319.91,259.18
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,365.28,303.57
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,411.14,345.01
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,395.41,331.86
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,357.88,299.42
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,404.47,336.71
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,451.31,372.9
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,498.22,408.16
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,544.96,442.4
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,586.54,472.01
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,627.24,500.39
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,663.23,525.02
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,697.85,548.29
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,747.03,581.41
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,773.04,597.75
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,793.5,610.53
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,811.44,621.48
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,842.32,642.77
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,869.64,661.38
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,872.88,662.9
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,876.58,664.92
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,859.09,652.43
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,838.71,637.98
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,806.38,615.53
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,774.96,593.39
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,739.04,567.55
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,701.37,540.03
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,659.8,509.58
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,616.73,477.33
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,588.67,456.27
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,549.99,425.83
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,514.01,395.59
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,466.21,353.67
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,403.3,298.67
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,340.23,242.34
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,275.55,184.56
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,211.95,129.77
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,148.76,82.18
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,81.21,45.22
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,53.82,41.37
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,51.5,39.54
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,48.61,37.12
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,45.74,34.62
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,38.87,28.48
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,35.8,25.45
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,29.7,19.37
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,23.76,6.9
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,14.51,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,33.84,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,93.03,56.54
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,132.51,104.38
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,157.5,128.55
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,194.91,161.73
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,284.5,238.08
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,365.73,305.77
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,432.83,360.2
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,523.3,431.12
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,558.64,455.81
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,571.2,463.06
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,653.88,524.01
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,716.1,568.26
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,746.16,587.4
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,773.99,604.95
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,810.53,629.47
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,844.92,652.13
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,837.41,644.11
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,826.65,634.23
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,808.39,619.28
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,787.68,602.72
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,807.57,617.65
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,823.55,629.52
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,755.68,579.29
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,674.57,519.51
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,689.59,531.72
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,685.92,530.04
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,707.75,548.01
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,723.79,561.04
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,631.84,490.98
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,551.25,428.8
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,443.73,345.97
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,351.96,274.36
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,296.47,231.21
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,245.49,191.48
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,220.16,171.65
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,195.99,152.59
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,178.46,138.42
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,161.01,124.39
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,144.83,111.72
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,127.48,99.31
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,105.09,86.43
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,85.31,69.51
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,60.02,47.48
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,32.22,22.93
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,30.6,21.38
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,29.13,19.77
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,21.69,12.59
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,14.04,0.0
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,7.26,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,37.68,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,94.24,54.25
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,117.89,92.06
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,193.1,158.27
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,263.09,219.34
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,299.48,250.14
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,334.92,279.0
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,392.74,325.86
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,452.6,373.07
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,480.4,392.53
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,505.97,409.91
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,547.22,439.88
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,587.78,468.72
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,623.9,493.67
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,658.81,517.4
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,686.1,535.54
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,711.74,552.35
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,738.69,570.7
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,784.02,601.47
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,803.2,614.02
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,819.36,624.56
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,813.91,619.73
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,805.78,613.23
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,789.28,601.14
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,770.43,587.42
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,746.49,570.36
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,720.49,551.71
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,695.57,533.9
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,667.96,513.83
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,634.18,489.36
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,597.89,462.43
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,575.29,445.39
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,541.02,418.28
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,501.65,385.59
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,452.97,343.48
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,382.87,284.68
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,317.43,229.36
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,257.31,177.23
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,199.91,129.08
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,141.01,82.1
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,81.54,48.6
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,56.51,43.83
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,51.49,39.63
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,48.63,37.22
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,45.79,34.71
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,37.74,27.48
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,33.42,23.31
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,26.77,16.56
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,20.27,0.0
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,28.5,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,38.48,17.49
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,28.56,17.86
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,51.78,38.21
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,74.78,58.27
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,93.05,73.99
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,111.27,89.32
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,131.9,106.3
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,152.42,122.84
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,178.71,144.09
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,222.56,179.11
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,291.19,234.25
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,360.96,288.8
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,460.45,365.18
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,540.03,424.32
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,561.87,438.14
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,604.78,467.1
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,574.88,442.7
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,565.85,433.73
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,582.44,444.86
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,597.6,454.76
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,596.28,452.94
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,593.76,450.43
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,584.44,443.2
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,574.11,435.32
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,604.04,457.93
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,614.17,466.16
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,607.99,462.46
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,598.02,455.87
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,594.48,454.03
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,576.02,440.93
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,564.04,432.42
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,538.11,412.13
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,503.71,383.42
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,457.2,343.04
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,390.59,286.69
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,323.92,229.52
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,260.11,173.35
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,196.45,119.13
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,138.54,78.44
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,83.18,51.81
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,74.12,58.89
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,80.91,65.02
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,72.95,58.27
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,66.52,52.65
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,54.08,41.56
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,41.35,29.98
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,28.64,17.75
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,16.03,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,85.46,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,212.13,110.56
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,329.73,263.66
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,371.41,306.87
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,413.18,345.45
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,386.63,323.97
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,337.25,281.94
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,386.65,322.12
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,436.84,361.6
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,476.93,391.75
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,516.17,420.63
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,558.92,452.13
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,601.07,482.64
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,646.32,515.19
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,690.73,546.55
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,743.73,583.35
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,773.62,603.31
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,791.35,614.88
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,806.57,624.73
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,805.62,622.4
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,802.08,618.42
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,797.81,614.81
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,790.88,609.37
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,785.1,605.26
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,776.17,598.86
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,752.48,581.73
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,726.57,562.9
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,699.63,543.28
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,670.08,521.42
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,635.75,495.83
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,598.96,467.81
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,575.21,449.47
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,539.84,420.97
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,505.08,391.17
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,457.8,349.02
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,394.53,293.09
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,331.09,235.91
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,266.64,178.06
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,203.33,123.6
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,139.83,76.46
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,78.6,46.84
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,54.9,42.59
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,56.78,44.42
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,47.11,36.0
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,41.93,31.39
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,38.1,27.82
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,34.36,24.07
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,25.61,15.03
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,16.79,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,93.52,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,222.24,103.05
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,344.03,273.37
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,385.64,316.91
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,427.33,355.06
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,396.34,330.15
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,341.88,284.32
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,394.29,326.43
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,447.64,367.62
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,491.64,400.15
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,535.19,431.55
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,576.39,460.65
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,616.77,488.55
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,651.75,512.15
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,685.29,534.4
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,709.22,549.29
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,731.19,562.72
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,766.14,584.95
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,777.89,591.12
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,798.46,604.6
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,815.99,615.85
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,834.6,628.57
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,849.04,638.35
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,833.45,626.97
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,815.01,613.84
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,795.35,600.12
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,769.49,582.02
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,735.96,558.64
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,700.11,533.22
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,659.79,504.21
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,617.42,472.99
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,582.4,446.84
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,540.5,414.2
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,503.91,383.85
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,455.47,341.85
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,391.78,286.86
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,328.16,230.67
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,263.42,173.48
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,199.87,119.64
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,137.15,74.04
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,70.47,40.76
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,51.07,38.98
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,48.64,37.03
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,45.65,34.49
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,42.69,31.85
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,38.3,27.79
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,31.2,21.14
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,24.51,13.61
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,17.92,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,62.33,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,201.45,78.38
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,338.73,268.21
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,342.38,282.21
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,340.62,285.44
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,218.89,183.85
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,45.52,33.09
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,64.31,48.98
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,84.36,65.61
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,101.92,79.95
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,119.48,94.11
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,161.89,128.79
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,204.92,163.33
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,260.24,207.12
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,298.04,236.39
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,311.35,245.84
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,324.38,255.11
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,388.1,304.86
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,472.41,368.87
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,557.96,433.96
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,660.95,509.79
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,681.69,524.62
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,699.68,537.87
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,732.88,562.79
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,746.41,573.65
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,729.65,561.98
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,710.06,548.38
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,686.6,531.78
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,660.25,512.73
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,626.89,488.28
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,590.91,461.24
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,567.57,443.45
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,532.64,415.48
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,498.85,386.35
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,452.61,344.98
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,389.67,289.49
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,326.72,232.87
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,262.62,175.45
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,199.77,121.63
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,131.37,70.97
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,70.77,42.6
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,53.26,41.29
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,50.93,39.4
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,47.64,36.55
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,44.37,33.58
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,36.77,26.64
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,32.91,22.7
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,25.03,13.48
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,17.07,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.71,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.16,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,10.69,3.0
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,17.29,8.91
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,23.91,14.74
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,32.21,21.92
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,40.52,29.02
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,56.37,42.39
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,73.61,56.75
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,77.6,59.82
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,81.72,62.98
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,122.16,96.28
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,163.62,129.77
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,204.41,162.49
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,265.1,210.37
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,310.48,245.91
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,355.62,280.72
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,473.04,371.5
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,588.9,457.63
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,688.08,531.26
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,803.44,613.65
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,783.64,597.11
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,761.92,580.32
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,756.41,575.99
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,747.85,569.41
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,728.89,556.23
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,707.39,541.14
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,678.74,520.72
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,647.95,498.44
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,611.2,471.64
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,572.99,443.14
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,548.8,425.06
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,519.55,401.68
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,489.53,376.1
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,448.56,339.37
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,385.93,285.08
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,320.4,227.39
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,256.54,170.9
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,194.37,118.28
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,133.38,74.26
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,75.67,48.19
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,56.26,43.77
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,55.1,42.93
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,54.04,42.06
