Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,53.44,41.44
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,45.44,34.1
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,37.13,26.16
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,24.9,12.46
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,16.22,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,2.8,12.5,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,2.8,12.7,11.0,34.24,0.0
2018,9,19,6,15,168.0,25.5,2.85,13.25,41.5,147.75,26.45
2018,9,19,6,30,284.0,41.0,2.9,13.8,72.0,257.18,201.9
2018,9,19,6,45,323.0,53.0,2.9,14.3,106.5,309.22,254.21
2018,9,19,7,0,362.0,65.0,2.9,14.8,141.0,365.66,304.45
2018,9,19,7,15,289.0,90.5,2.65,15.25,161.5,359.07,299.07
2018,9,19,7,30,216.0,116.0,2.4,15.7,182.0,327.11,271.81
2018,9,19,7,45,242.0,135.0,2.2,16.1,221.5,378.26,312.69
2018,9,19,8,0,268.0,154.0,2.0,16.5,261.0,430.39,352.5
2018,9,19,8,15,279.0,174.0,1.85,17.0,298.0,470.87,381.54
2018,9,19,8,30,290.0,194.0,1.7,17.5,335.0,510.66,409.17
2018,9,19,8,45,311.5,210.5,1.55,18.05,375.0,555.29,439.75
2018,9,19,9,0,333.0,227.0,1.4,18.6,415.0,599.41,468.89
2018,9,19,9,15,354.5,240.0,1.35,19.2,453.5,638.46,494.21
2018,9,19,9,30,376.0,253.0,1.3,19.8,492.0,676.4,518.21
2018,9,19,9,45,390.0,264.0,1.3,20.4,523.5,702.92,534.14
2018,9,19,10,0,404.0,275.0,1.3,21.0,555.0,748.75,562.72
2018,9,19,10,15,419.0,282.5,1.35,21.6,583.0,768.41,574.02
2018,9,19,10,30,434.0,290.0,1.4,22.2,611.0,785.6,583.91
2018,9,19,10,45,457.0,289.5,1.45,22.85,636.0,799.9,592.1
2018,9,19,11,0,480.0,289.0,1.5,23.5,661.0,811.29,598.36
2018,9,19,11,15,507.0,284.0,1.6,23.95,682.5,818.83,603.28
2018,9,19,11,30,534.0,279.0,1.7,24.4,704.0,822.93,605.93
2018,9,19,11,45,532.0,281.5,1.75,24.85,707.0,803.99,592.13
2018,9,19,12,0,530.0,284.0,1.8,25.3,710.0,782.66,576.94
2018,9,19,12,15,528.0,283.5,2.0,25.45,706.5,756.19,560.09
2018,9,19,12,30,526.0,283.0,2.2,25.6,703.0,727.7,541.44
2018,9,19,12,45,527.0,277.0,2.35,25.8,693.0,694.61,518.91
2018,9,19,13,0,528.0,271.0,2.5,26.0,683.0,659.72,494.64
2018,9,19,13,15,544.5,257.0,2.65,26.0,673.0,626.78,471.83
2018,9,19,13,30,561.0,243.0,2.8,26.0,663.0,591.0,446.22
2018,9,19,13,45,625.5,208.5,2.95,26.0,661.0,566.27,428.08
2018,9,19,14,0,690.0,174.0,3.1,26.0,659.0,530.44,400.5
2018,9,19,14,15,772.5,137.5,3.3,25.85,656.5,494.35,371.16
2018,9,19,14,30,855.0,101.0,3.5,25.7,654.0,446.99,330.95
2018,9,19,14,45,839.0,99.0,3.65,25.55,614.0,383.63,277.53
2018,9,19,15,0,823.0,97.0,3.8,25.4,574.0,321.04,223.58
2018,9,19,15,15,802.0,94.0,3.8,25.4,529.0,257.55,168.94
2018,9,19,15,30,781.0,91.0,3.8,25.4,484.0,196.07,118.34
2018,9,19,15,45,752.0,87.5,4.0,24.85,435.0,135.73,76.01
2018,9,19,16,0,723.0,84.0,4.2,24.3,386.0,73.47,46.72
2018,9,19,16,15,682.5,79.5,4.2,23.7,335.0,59.77,45.93
2018,9,19,16,30,642.0,75.0,4.2,23.1,284.0,57.37,44.06
2018,9,19,16,45,583.0,68.5,4.15,22.5,233.0,53.26,40.6
2018,9,19,17,0,524.0,62.0,4.1,21.9,182.0,49.15,36.95
2018,9,19,17,15,432.0,53.5,4.1,21.05,135.0,43.17,31.5
2018,9,19,17,30,340.0,45.0,4.1,20.2,88.0,37.24,25.68
2018,9,19,17,45,220.0,31.0,4.05,19.35,54.0,24.1,10.43
2018,9,19,18,0,100.0,17.0,4.0,18.5,20.0,14.51,0.0
2018,9,19,18,15,50.0,8.5,3.9,18.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.2,15.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.2,15.8,11.0,43.24,0.0
2018,9,20,6,15,205.0,23.5,2.2,16.5,42.0,162.1,6.3
2018,9,20,6,30,340.0,37.0,2.2,17.2,73.0,284.92,219.26
2018,9,20,6,45,374.0,48.0,2.2,17.9,108.0,339.24,273.95
2018,9,20,7,0,408.0,59.0,2.2,18.6,143.0,395.79,323.2
2018,9,20,7,15,324.0,86.0,2.15,19.15,164.5,380.28,311.2
2018,9,20,7,30,240.0,113.0,2.1,19.7,186.0,342.81,280.28
2018,9,20,7,45,269.5,131.0,2.0,20.25,227.0,396.61,322.44
2018,9,20,8,0,299.0,149.0,1.9,20.8,268.0,451.59,363.57
2018,9,20,8,15,312.5,167.5,1.85,21.35,306.0,493.52,393.26
2018,9,20,8,30,326.0,186.0,1.8,21.9,344.0,534.86,421.71
2018,9,20,8,45,350.0,201.5,1.7,22.5,385.5,581.68,453.36
2018,9,20,9,0,374.0,217.0,1.6,23.1,427.0,627.98,483.62
2018,9,20,9,15,407.5,224.5,1.55,23.65,469.0,695.28,528.02
2018,9,20,9,30,441.0,232.0,1.5,24.2,511.0,740.29,556.14
2018,9,20,9,45,463.0,237.5,1.4,24.75,544.5,769.76,572.67
2018,9,20,10,0,485.0,243.0,1.3,25.3,578.0,797.08,587.51
2018,9,20,10,15,498.0,249.0,1.3,25.75,605.0,813.29,596.01
2018,9,20,10,30,511.0,255.0,1.3,26.2,632.0,826.8,602.84
2018,9,20,10,45,517.0,262.0,1.3,26.65,652.0,831.46,603.83
2018,9,20,11,0,523.0,269.0,1.3,27.1,672.0,833.23,603.1
2018,9,20,11,15,544.5,266.5,1.4,27.4,692.0,837.31,606.03
2018,9,20,11,30,566.0,264.0,1.5,27.7,712.0,838.01,606.72
2018,9,20,11,45,613.0,246.5,1.55,27.95,734.5,848.74,614.14
2018,9,20,12,0,660.0,229.0,1.6,28.2,757.0,850.22,615.47
2018,9,20,12,15,663.5,226.0,1.75,28.35,755.0,822.25,597.96
2018,9,20,12,30,667.0,223.0,1.9,28.5,753.0,791.45,578.41
2018,9,20,12,45,665.0,219.5,2.0,28.6,741.5,753.2,553.06
2018,9,20,13,0,663.0,216.0,2.1,28.7,730.0,712.89,525.76
2018,9,20,13,15,659.0,210.0,2.15,28.65,710.5,667.12,494.08
2018,9,20,13,30,655.0,204.0,2.2,28.6,691.0,619.93,460.6
2018,9,20,13,45,693.0,180.5,2.3,28.6,679.5,580.95,432.45
2018,9,20,14,0,731.0,157.0,2.4,28.6,668.0,536.53,398.98
2018,9,20,14,15,811.5,122.5,2.4,28.45,664.5,498.69,368.32
2018,9,20,14,30,892.0,88.0,2.4,28.3,661.0,451.07,328.13
2018,9,20,14,45,878.0,86.0,2.45,28.2,621.0,387.3,275.02
2018,9,20,15,0,864.0,84.0,2.5,28.1,581.0,323.91,221.04
2018,9,20,15,15,844.5,81.5,2.5,28.1,535.5,255.35,163.17
2018,9,20,15,30,825.0,79.0,2.5,28.1,490.0,191.93,111.71
2018,9,20,15,45,799.0,76.0,2.5,27.6,441.0,129.54,68.67
2018,9,20,16,0,773.0,73.0,2.5,27.1,392.0,70.3,44.07
2018,9,20,16,15,735.5,68.5,2.5,26.4,340.0,57.14,43.17
2018,9,20,16,30,698.0,64.0,2.5,25.7,288.0,54.15,40.83
2018,9,20,16,45,641.5,58.5,2.45,25.0,236.0,46.04,33.97
2018,9,20,17,0,585.0,53.0,2.4,24.3,184.0,42.34,30.72
2018,9,20,17,15,494.5,45.5,2.4,23.35,136.0,36.82,25.74
2018,9,20,17,30,404.0,38.0,2.4,22.4,88.0,31.36,20.41
2018,9,20,17,45,269.0,27.5,2.35,21.45,54.0,23.12,7.96
2018,9,20,18,0,134.0,17.0,2.3,20.5,20.0,14.51,0.0
2018,9,20,18,15,67.0,8.5,2.3,20.1,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.95,15.2,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.9,15.3,10.0,45.33,0.0
2018,9,21,6,15,211.5,22.5,1.0,15.85,40.5,164.06,0.0
2018,9,21,6,30,349.0,35.0,1.1,16.4,71.0,289.34,220.45
2018,9,21,6,45,378.5,46.0,1.2,17.0,105.5,340.74,273.92
2018,9,21,7,0,408.0,57.0,1.3,17.6,140.0,394.18,320.78
2018,9,21,7,15,321.5,84.5,1.35,18.15,161.5,377.18,307.96
2018,9,21,7,30,235.0,112.0,1.4,18.7,183.0,338.25,276.28
2018,9,21,7,45,260.0,130.0,1.4,19.2,222.0,388.09,315.46
2018,9,21,8,0,285.0,148.0,1.4,19.7,261.0,438.81,353.48
2018,9,21,8,15,298.0,167.5,1.5,20.45,299.0,481.12,383.74
2018,9,21,8,30,311.0,187.0,1.6,21.2,337.0,522.8,412.82
2018,9,21,8,45,330.5,203.5,1.65,21.9,376.5,566.12,442.5
2018,9,21,9,0,350.0,220.0,1.7,22.6,416.0,608.74,471.01
2018,9,21,9,15,383.0,229.5,1.75,23.15,458.0,655.34,502.55
2018,9,21,9,30,416.0,239.0,1.8,23.7,500.0,723.23,547.74
2018,9,21,9,45,448.5,241.5,1.85,24.25,537.0,759.79,570.97
2018,9,21,10,0,481.0,244.0,1.9,24.8,574.0,794.37,592.85
2018,9,21,10,15,516.0,242.0,1.95,25.15,609.0,824.18,611.93
2018,9,21,10,30,551.0,240.0,2.0,25.5,644.0,851.2,629.06
2018,9,21,10,45,581.0,235.5,2.0,25.9,672.0,867.28,638.28
2018,9,21,11,0,611.0,231.0,2.0,26.3,700.0,887.02,649.79
2018,9,21,11,15,599.5,238.0,2.1,26.45,704.5,867.18,636.12
2018,9,21,11,30,588.0,245.0,2.2,26.6,709.0,844.71,621.02
2018,9,21,11,45,579.5,250.0,2.25,26.75,709.5,815.83,601.37
2018,9,21,12,0,571.0,255.0,2.3,26.9,710.0,790.26,583.74
2018,9,21,12,15,557.5,260.5,2.35,26.85,703.0,758.8,562.32
2018,9,21,12,30,544.0,266.0,2.4,26.8,696.0,725.81,539.64
2018,9,21,12,45,526.5,268.5,2.5,26.8,680.0,685.63,511.84
2018,9,21,13,0,509.0,271.0,2.6,26.8,664.0,644.91,483.22
2018,9,21,13,15,506.5,265.0,2.65,26.65,647.5,606.76,456.24
2018,9,21,13,30,504.0,259.0,2.7,26.5,631.0,567.47,427.82
2018,9,21,13,45,599.0,212.5,2.75,26.3,639.5,552.75,417.36
2018,9,21,14,0,694.0,166.0,2.8,26.1,648.0,523.88,395.05
2018,9,21,14,15,780.5,128.5,2.8,25.85,646.0,488.15,365.61
2018,9,21,14,30,867.0,91.0,2.8,25.6,644.0,441.93,325.99
2018,9,21,14,45,853.0,89.0,2.8,25.35,604.5,379.62,273.31
2018,9,21,15,0,839.0,87.0,2.8,25.1,565.0,314.45,217.4
2018,9,21,15,15,819.0,84.0,2.8,25.1,520.0,250.33,162.3
2018,9,21,15,30,799.0,81.0,2.8,25.1,475.0,188.06,111.25
2018,9,21,15,45,772.5,77.5,2.75,24.4,426.5,126.94,68.86
2018,9,21,16,0,746.0,74.0,2.7,23.7,378.0,69.07,44.99
2018,9,21,16,15,678.5,73.5,2.65,23.1,322.0,55.62,42.5
2018,9,21,16,30,611.0,73.0,2.6,22.5,266.0,55.86,42.88
2018,9,21,16,45,529.0,67.5,2.55,21.9,212.5,52.37,39.91
2018,9,21,17,0,447.0,62.0,2.5,21.3,159.0,49.02,36.88
2018,9,21,17,15,345.5,51.0,2.45,20.5,114.0,39.08,27.95
2018,9,21,17,30,244.0,40.0,2.4,19.7,69.0,30.79,20.03
2018,9,21,17,45,162.0,27.0,2.3,18.95,42.0,20.96,4.56
2018,9,21,18,0,80.0,14.0,2.2,18.2,15.0,11.95,0.0
2018,9,21,18,15,40.0,7.0,2.25,17.8,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,5,45,32.0,5.0,1.95,12.85,5.0,0.0,0.0
2018,9,22,6,0,64.0,10.0,1.9,13.0,10.0,40.46,0.0
2018,9,22,6,15,181.0,22.0,1.95,13.45,37.0,148.28,0.0
2018,9,22,6,30,298.0,34.0,2.0,13.9,64.0,258.06,197.75
2018,9,22,6,45,246.0,34.0,2.05,14.35,68.5,239.25,195.67
2018,9,22,7,0,194.0,34.0,2.1,14.8,73.0,201.0,167.52
2018,9,22,7,15,97.0,48.0,2.0,15.25,67.5,138.79,114.82
2018,9,22,7,30,0.0,62.0,1.9,15.7,62.0,51.52,38.29
2018,9,22,7,45,0.0,80.0,1.8,16.15,80.0,68.24,52.41
2018,9,22,8,0,0.0,98.0,1.7,16.6,98.0,84.96,66.2
2018,9,22,8,15,6.5,123.5,1.65,17.15,126.5,115.27,91.28
2018,9,22,8,30,13.0,149.0,1.6,17.7,155.0,146.01,116.19
2018,9,22,8,45,88.0,186.5,1.6,18.2,235.0,272.66,220.01
2018,9,22,9,0,163.0,224.0,1.6,18.7,315.0,409.5,326.45
2018,9,22,9,15,251.5,241.0,1.65,19.2,392.5,538.81,423.08
2018,9,22,9,30,340.0,258.0,1.7,19.7,470.0,647.62,501.32
2018,9,22,9,45,383.0,260.5,1.75,20.2,512.0,693.09,531.93
2018,9,22,10,0,426.0,263.0,1.8,20.7,554.0,759.23,576.4
2018,9,22,10,15,459.5,260.5,1.9,21.05,586.0,786.94,594.72
2018,9,22,10,30,493.0,258.0,2.0,21.4,618.0,812.06,611.52
2018,9,22,10,45,507.0,261.0,2.1,21.8,640.0,820.5,616.33
2018,9,22,11,0,521.0,264.0,2.2,22.2,662.0,826.01,619.35
2018,9,22,11,15,484.0,284.5,2.35,22.45,659.0,796.92,598.22
2018,9,22,11,30,447.0,305.0,2.5,22.7,656.0,766.07,576.01
2018,9,22,11,45,455.5,303.0,2.65,22.95,662.5,754.11,568.08
2018,9,22,12,0,464.0,301.0,2.8,23.2,669.0,739.59,558.12
2018,9,22,12,15,434.5,304.5,2.95,23.25,647.5,695.09,526.66
2018,9,22,12,30,405.0,308.0,3.1,23.3,626.0,650.7,495.01
2018,9,22,12,45,349.5,306.5,3.25,23.35,578.0,570.5,436.83
2018,9,22,13,0,294.0,305.0,3.4,23.4,530.0,506.81,389.58
2018,9,22,13,15,369.0,289.5,3.45,23.4,565.0,524.25,403.49
2018,9,22,13,30,444.0,274.0,3.5,23.4,600.0,541.75,416.21
2018,9,22,13,45,557.0,224.0,3.6,23.4,618.0,534.17,410.53
2018,9,22,14,0,670.0,174.0,3.7,23.4,636.0,517.26,396.38
2018,9,22,14,15,779.0,129.5,3.7,23.3,641.5,487.18,370.28
2018,9,22,14,30,888.0,85.0,3.7,23.2,647.0,443.94,331.68
2018,9,22,14,45,875.5,82.0,3.7,23.15,607.0,380.1,276.5
2018,9,22,15,0,863.0,79.0,3.7,23.1,567.0,316.51,220.53
2018,9,22,15,15,843.5,77.0,3.7,23.1,522.0,252.69,164.8
2018,9,22,15,30,824.0,75.0,3.7,23.1,477.0,185.63,109.35
2018,9,22,15,45,798.0,71.5,3.65,22.7,428.0,123.03,65.64
2018,9,22,16,0,772.0,68.0,3.6,22.3,379.0,63.59,49.38
2018,9,22,16,15,727.5,64.0,3.65,21.85,325.5,53.69,41.07
2018,9,22,16,30,683.0,60.0,3.7,21.4,272.0,50.94,38.8
2018,9,22,16,45,609.0,56.0,3.7,20.95,219.0,44.06,32.83
2018,9,22,17,0,535.0,52.0,3.7,20.5,166.0,41.45,30.41
2018,9,22,17,15,431.0,44.5,3.7,19.85,120.0,35.94,25.27
2018,9,22,17,30,327.0,37.0,3.7,19.2,74.0,30.55,19.66
2018,9,22,17,45,196.0,23.5,3.7,18.5,42.5,19.62,0.81
2018,9,22,18,0,65.0,10.0,3.7,17.8,11.0,8.54,0.0
2018,9,22,18,15,32.5,5.0,3.75,17.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.95,13.6,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,3.0,13.7,9.0,36.69,0.0
2018,9,23,6,15,181.5,22.5,3.15,14.1,37.5,148.92,0.0
2018,9,23,6,30,305.0,36.0,3.3,14.5,66.0,263.55,200.12
2018,9,23,6,45,329.5,47.0,3.45,14.95,97.0,308.25,252.12
2018,9,23,7,0,354.0,58.0,3.6,15.4,128.0,353.31,293.98
2018,9,23,7,15,260.0,86.0,3.55,15.85,145.5,317.22,265.12
2018,9,23,7,30,166.0,114.0,3.5,16.3,163.0,271.55,226.14
2018,9,23,7,45,207.0,133.0,3.5,16.7,205.5,349.38,290.03
2018,9,23,8,0,248.0,152.0,3.5,17.1,248.0,413.3,340.89
2018,9,23,8,15,268.0,170.0,3.4,17.55,286.5,458.6,375.1
2018,9,23,8,30,288.0,188.0,3.3,18.0,325.0,503.92,408.5
2018,9,23,8,45,298.0,207.0,3.25,18.5,360.5,540.59,434.26
2018,9,23,9,0,308.0,226.0,3.2,19.0,396.0,576.16,458.71
2018,9,23,9,15,325.0,240.5,3.15,19.45,432.0,611.95,483.26
2018,9,23,9,30,342.0,255.0,3.1,19.9,468.0,646.57,506.53
2018,9,23,9,45,354.0,267.5,3.1,20.35,498.5,672.28,523.13
2018,9,23,10,0,366.0,280.0,3.1,20.8,529.0,696.27,538.38
2018,9,23,10,15,389.0,284.5,3.1,21.1,558.5,720.38,554.39
2018,9,23,10,30,412.0,289.0,3.1,21.4,588.0,762.97,582.87
2018,9,23,10,45,455.5,281.0,3.1,21.75,620.0,789.98,601.05
2018,9,23,11,0,499.0,273.0,3.1,22.1,652.0,813.65,616.87
2018,9,23,11,15,510.0,274.0,3.2,22.25,667.0,811.32,614.83
2018,9,23,11,30,521.0,275.0,3.3,22.4,682.0,806.06,610.99
2018,9,23,11,45,522.5,276.5,3.4,22.6,686.5,789.54,599.04
2018,9,23,12,0,524.0,278.0,3.5,22.8,691.0,770.53,585.38
2018,9,23,12,15,525.5,276.0,3.65,22.75,688.5,745.73,568.38
2018,9,23,12,30,527.0,274.0,3.8,22.7,686.0,718.73,549.6
2018,9,23,12,45,529.0,267.5,4.0,22.65,676.0,685.85,526.54
2018,9,23,13,0,531.0,261.0,4.2,22.6,666.0,651.12,501.66
2018,9,23,13,15,549.5,246.5,4.3,22.45,656.0,618.78,478.22
2018,9,23,13,30,568.0,232.0,4.4,22.3,646.0,583.42,451.9
2018,9,23,13,45,605.5,204.5,4.55,22.15,631.5,548.34,425.32
2018,9,23,14,0,643.0,177.0,4.7,22.0,617.0,504.8,391.09
2018,9,23,14,15,767.5,129.5,4.65,21.85,629.5,480.66,369.18
2018,9,23,14,30,892.0,82.0,4.6,21.7,642.0,441.5,332.93
2018,9,23,14,45,877.5,80.5,4.6,21.5,602.0,378.03,277.44
2018,9,23,15,0,863.0,79.0,4.6,21.3,562.0,314.99,221.37
2018,9,23,15,15,843.5,76.5,4.6,21.3,517.0,250.76,164.7
2018,9,23,15,30,824.0,74.0,4.6,21.3,472.0,183.36,108.51
2018,9,23,15,45,798.0,71.0,4.35,20.85,423.0,121.19,65.06
2018,9,23,16,0,772.0,68.0,4.1,20.4,374.0,62.18,48.57
2018,9,23,16,15,733.0,64.5,4.0,20.0,323.0,54.24,41.89
2018,9,23,16,30,694.0,61.0,3.9,19.6,272.0,51.97,40.01
2018,9,23,16,45,633.5,55.5,3.8,19.2,220.5,43.96,32.98
2018,9,23,17,0,573.0,50.0,3.7,18.8,169.0,40.18,29.49
2018,9,23,17,15,473.0,43.0,3.6,18.2,122.5,35.0,24.59
2018,9,23,17,30,373.0,36.0,3.5,17.6,76.0,29.98,19.07
2018,9,23,17,45,225.0,23.0,3.4,17.0,43.5,19.38,0.0
2018,9,23,18,0,77.0,10.0,3.3,16.4,11.0,8.54,0.0
2018,9,23,18,15,38.5,5.0,3.2,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.0,4.5,0.35,13.2,4.5,0.0,0.0
2018,9,24,6,0,72.0,9.0,0.3,13.3,9.0,7.68,0.0
2018,9,24,6,15,216.5,21.5,0.4,13.75,38.5,162.46,0.0
2018,9,24,6,30,361.0,34.0,0.5,14.2,68.0,296.73,219.51
2018,9,24,6,45,390.5,44.0,0.55,14.65,102.0,348.09,278.74
2018,9,24,7,0,420.0,54.0,0.6,15.1,136.0,400.97,325.62
2018,9,24,7,15,319.0,81.5,0.65,15.6,154.5,373.49,305.0
2018,9,24,7,30,218.0,109.0,0.7,16.1,173.0,322.86,264.36
2018,9,24,7,45,255.0,126.5,0.75,16.65,215.0,381.4,311.08
2018,9,24,8,0,292.0,144.0,0.8,17.2,257.0,441.77,356.82
2018,9,24,8,15,299.5,163.5,0.75,17.95,292.5,479.35,382.34
2018,9,24,8,30,307.0,183.0,0.7,18.7,328.0,515.94,406.43
2018,9,24,8,45,330.5,198.5,0.7,19.5,368.5,561.71,437.23
2018,9,24,9,0,354.0,214.0,0.7,20.3,409.0,607.0,466.72
2018,9,24,9,15,390.0,223.0,0.75,21.1,452.0,655.97,499.02
2018,9,24,9,30,426.0,232.0,0.8,21.9,495.0,726.59,544.76
2018,9,24,9,45,461.0,233.0,0.8,22.7,532.0,763.92,566.82
2018,9,24,10,0,496.0,234.0,0.8,23.5,569.0,799.26,587.54
2018,9,24,10,15,547.0,226.0,0.8,24.1,609.5,838.43,611.37
2018,9,24,10,30,598.0,218.0,0.8,24.7,650.0,882.31,637.52
2018,9,24,10,45,627.5,214.0,0.85,25.3,678.5,898.57,646.3
2018,9,24,11,0,657.0,210.0,0.9,25.9,707.0,910.91,652.62
2018,9,24,11,15,596.5,238.5,1.0,26.2,695.0,864.0,621.77
2018,9,24,11,30,536.0,267.0,1.1,26.5,683.0,811.94,587.47
2018,9,24,11,45,512.0,278.5,1.2,26.8,677.5,781.64,567.73
2018,9,24,12,0,488.0,290.0,1.3,27.1,672.0,749.92,546.51
2018,9,24,12,15,503.5,282.0,1.4,27.15,675.0,732.34,536.0
2018,9,24,12,30,519.0,274.0,1.5,27.2,678.0,711.81,523.09
2018,9,24,12,45,529.5,265.5,1.65,27.25,672.0,683.95,505.22
2018,9,24,13,0,540.0,257.0,1.8,27.3,666.0,653.57,485.09
2018,9,24,13,15,558.5,242.0,1.95,27.15,655.5,620.32,462.87
2018,9,24,13,30,577.0,227.0,2.1,27.0,645.0,584.04,437.64
2018,9,24,13,45,647.0,192.0,2.2,26.9,644.5,560.9,420.85
2018,9,24,14,0,717.0,157.0,2.3,26.8,644.0,525.28,393.61
2018,9,24,14,15,809.0,120.0,2.4,26.55,644.0,490.51,365.14
2018,9,24,14,30,901.0,83.0,2.5,26.3,644.0,444.53,325.77
2018,9,24,14,45,886.0,81.5,2.55,26.05,603.5,380.28,271.7
2018,9,24,15,0,871.0,80.0,2.6,25.8,563.0,316.53,216.87
2018,9,24,15,15,851.0,77.0,2.6,25.8,517.0,247.13,157.78
2018,9,24,15,30,831.0,74.0,2.6,25.8,471.0,182.93,105.62
2018,9,24,15,45,802.5,71.5,2.7,25.05,421.5,120.52,63.51
2018,9,24,16,0,774.0,69.0,2.8,24.3,372.0,61.58,47.27
2018,9,24,16,15,706.0,68.5,2.8,23.55,315.5,57.31,43.9
2018,9,24,16,30,638.0,68.0,2.8,22.8,259.0,52.71,40.1
2018,9,24,16,45,576.5,60.0,2.85,22.05,207.5,47.21,35.37
2018,9,24,17,0,515.0,52.0,2.9,21.3,156.0,41.61,30.36
2018,9,24,17,15,403.5,44.0,2.85,20.5,111.0,35.7,24.86
2018,9,24,17,30,292.0,36.0,2.8,19.7,66.0,29.93,18.49
2018,9,24,17,45,167.0,22.0,2.8,18.85,37.0,17.18,0.0
2018,9,24,18,0,42.0,8.0,2.8,18.0,8.0,6.83,0.0
2018,9,24,18,15,21.0,4.0,2.65,17.6,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,13.1,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.2,8.0,6.83,0.0
2018,9,25,6,15,208.0,20.0,0.95,13.75,36.0,132.37,0.0
2018,9,25,6,30,347.0,32.0,0.9,14.3,64.0,287.29,210.39
2018,9,25,6,45,252.5,29.0,0.85,14.8,60.0,237.67,191.86
2018,9,25,7,0,158.0,26.0,0.8,15.3,56.0,163.04,134.26
2018,9,25,7,15,79.0,41.5,0.8,15.85,56.5,117.06,95.62
2018,9,25,7,30,0.0,57.0,0.8,16.4,57.0,47.2,34.52
2018,9,25,7,45,0.0,80.0,0.75,16.95,80.0,68.59,52.55
2018,9,25,8,0,0.0,103.0,0.7,17.5,103.0,90.59,70.63
2018,9,25,8,15,5.5,123.0,0.75,18.15,125.5,114.42,90.06
2018,9,25,8,30,11.0,143.0,0.8,18.8,148.0,138.5,109.33
2018,9,25,8,45,75.0,176.5,0.9,19.4,217.0,249.56,199.72
2018,9,25,9,0,139.0,210.0,1.0,20.0,286.0,370.44,293.24
2018,9,25,9,15,234.0,228.0,1.1,20.6,367.0,507.19,395.36
2018,9,25,9,30,329.0,246.0,1.2,21.2,448.0,623.65,478.64
2018,9,25,9,45,391.0,247.0,1.3,21.75,500.5,686.51,521.76
2018,9,25,10,0,453.0,248.0,1.4,22.3,553.0,771.08,578.75
2018,9,25,10,15,507.0,239.0,1.5,22.75,593.0,812.25,605.96
2018,9,25,10,30,561.0,230.0,1.6,23.2,633.0,850.51,631.38
2018,9,25,10,45,562.5,237.5,1.7,23.7,651.0,850.79,630.02
2018,9,25,11,0,564.0,245.0,1.8,24.2,669.0,848.12,627.15
2018,9,25,11,15,520.0,266.5,1.85,24.55,662.5,813.01,601.49
2018,9,25,11,30,476.0,288.0,1.9,24.9,656.0,776.25,574.94
2018,9,25,11,45,476.0,289.5,1.95,25.25,659.0,759.23,562.9
2018,9,25,12,0,476.0,291.0,2.0,25.6,662.0,739.97,549.13
2018,9,25,12,15,484.0,286.5,2.1,25.7,662.0,719.66,535.69
2018,9,25,12,30,492.0,282.0,2.2,25.8,662.0,696.92,520.36
2018,9,25,12,45,493.5,276.0,2.25,25.9,652.5,665.34,498.31
2018,9,25,13,0,495.0,270.0,2.3,26.0,643.0,632.04,474.74
2018,9,25,13,15,501.5,259.5,2.35,25.95,629.0,596.55,449.56
2018,9,25,13,30,508.0,249.0,2.4,25.9,615.0,559.22,422.43
2018,9,25,13,45,584.5,211.0,2.45,25.85,617.0,540.25,408.38
2018,9,25,14,0,661.0,173.0,2.5,25.8,619.0,509.05,384.01
2018,9,25,14,15,772.0,129.5,2.55,25.6,625.0,480.45,359.74
2018,9,25,14,30,883.0,86.0,2.6,25.4,631.0,438.37,322.76
2018,9,25,14,45,868.0,84.0,2.6,25.25,591.0,374.74,268.74
2018,9,25,15,0,853.0,82.0,2.6,25.1,551.0,308.39,211.68
2018,9,25,15,15,832.5,79.5,2.6,25.1,505.5,243.79,156.26
2018,9,25,15,30,812.0,77.0,2.6,25.1,460.0,181.1,105.34
2018,9,25,15,45,783.5,73.5,2.6,24.4,411.0,119.14,63.63
2018,9,25,16,0,755.0,70.0,2.6,23.7,362.0,60.7,46.65
2018,9,25,16,15,714.0,65.5,2.55,23.05,310.5,55.08,42.08
2018,9,25,16,30,673.0,61.0,2.5,22.4,259.0,52.02,39.57
2018,9,25,16,45,610.5,55.5,2.5,21.7,208.5,44.01,32.64
2018,9,25,17,0,548.0,50.0,2.5,21.0,158.0,40.28,29.22
2018,9,25,17,15,446.0,41.5,2.5,20.2,112.0,33.88,23.26
2018,9,25,17,30,344.0,33.0,2.5,19.4,66.0,27.53,16.16
2018,9,25,17,45,207.0,21.0,2.45,18.65,37.5,17.83,0.0
2018,9,25,18,0,70.0,9.0,2.4,17.9,9.0,7.68,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.5,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,45,15.0,3.0,1.45,13.35,2.5,0.0,0.0
2018,9,26,6,0,30.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,9,26,6,15,30.0,14.0,1.45,13.95,15.0,28.61,0.0
2018,9,26,6,30,30.0,22.0,1.5,14.5,25.0,48.52,30.97
2018,9,26,6,45,16.0,36.5,1.5,15.0,38.0,46.95,33.73
2018,9,26,7,0,2.0,51.0,1.5,15.5,51.0,46.47,33.68
2018,9,26,7,15,4.5,64.5,1.4,16.0,65.5,60.41,45.84
2018,9,26,7,30,7.0,78.0,1.3,16.5,80.0,74.54,57.92
2018,9,26,7,45,12.0,95.0,1.2,17.0,99.0,94.79,74.95
2018,9,26,8,0,17.0,112.0,1.1,17.5,118.0,115.28,91.83
2018,9,26,8,15,14.5,129.0,1.05,18.1,135.0,129.19,102.62
2018,9,26,8,30,12.0,146.0,1.0,18.7,152.0,142.84,113.0
2018,9,26,8,45,52.0,181.5,0.9,19.3,209.5,233.92,186.53
2018,9,26,9,0,92.0,217.0,0.8,19.9,267.0,312.91,247.44
2018,9,26,9,15,96.0,240.0,0.75,20.55,295.5,341.64,267.22
2018,9,26,9,30,100.0,263.0,0.7,21.2,324.0,369.82,286.5
2018,9,26,9,45,96.0,282.0,0.65,21.85,343.5,384.51,295.23
2018,9,26,10,0,92.0,301.0,0.6,22.5,363.0,398.54,303.46
2018,9,26,10,15,326.5,252.5,0.6,23.15,484.0,621.04,466.49
2018,9,26,10,30,561.0,204.0,0.6,23.8,605.0,830.38,606.14
2018,9,26,10,45,588.5,212.0,0.55,24.45,643.0,857.07,617.2
2018,9,26,11,0,616.0,220.0,0.5,25.1,681.0,879.95,628.21
2018,9,26,11,15,536.0,255.0,0.55,25.75,660.5,816.33,584.46
2018,9,26,11,30,456.0,290.0,0.6,26.4,640.0,759.18,545.35
2018,9,26,11,45,412.0,307.5,0.65,27.0,625.0,717.89,517.15
2018,9,26,12,0,368.0,325.0,0.7,27.6,610.0,662.0,479.11
2018,9,26,12,15,413.0,308.5,0.7,28.1,627.0,679.62,490.91
2018,9,26,12,30,458.0,292.0,0.7,28.6,644.0,678.2,489.42
2018,9,26,12,45,459.5,288.0,0.75,29.1,636.5,649.67,469.78
2018,9,26,13,0,461.0,284.0,0.8,29.6,629.0,619.45,449.0
2018,9,26,13,15,432.5,284.0,1.0,29.65,601.0,570.73,416.89
2018,9,26,13,30,404.0,284.0,1.2,29.7,573.0,523.42,384.72
2018,9,26,13,45,325.5,290.5,1.35,29.75,517.5,448.55,331.5
2018,9,26,14,0,247.0,297.0,1.5,29.8,462.0,388.63,288.04
2018,9,26,14,15,320.0,262.5,1.7,29.45,465.5,373.17,276.74
2018,9,26,14,30,393.0,228.0,1.9,29.1,469.0,352.6,259.75
2018,9,26,14,45,437.0,203.0,2.15,28.75,454.5,317.13,230.42
2018,9,26,15,0,481.0,178.0,2.4,28.4,440.0,276.27,195.5
2018,9,26,15,15,454.0,168.0,2.4,28.4,398.5,226.21,154.99
2018,9,26,15,30,427.0,158.0,2.4,28.4,357.0,179.48,118.87
2018,9,26,15,45,390.0,144.5,2.75,27.25,311.5,133.0,87.92
2018,9,26,16,0,353.0,131.0,3.1,26.1,266.0,91.61,72.31
2018,9,26,16,15,330.0,114.5,3.2,25.1,226.5,81.03,63.81
2018,9,26,16,30,307.0,98.0,3.3,24.1,187.0,70.68,55.24
2018,9,26,16,45,264.0,82.0,3.4,23.15,147.5,61.77,47.64
2018,9,26,17,0,221.0,66.0,3.5,22.2,108.0,50.25,37.54
2018,9,26,17,15,169.5,49.5,3.5,21.35,76.0,38.08,26.58
2018,9,26,17,30,118.0,33.0,3.5,20.5,44.0,25.68,14.07
2018,9,26,17,45,66.5,19.5,3.5,19.7,25.0,16.64,0.0
2018,9,26,18,0,15.0,6.0,3.5,18.9,6.0,0.0,0.0
2018,9,26,18,15,7.5,3.0,3.35,18.5,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.6,13.65,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.7,6.0,0.0,0.0
2018,9,27,6,15,113.5,17.5,1.65,14.1,25.0,78.09,0.0
2018,9,27,6,30,187.0,28.0,1.7,14.5,44.0,184.71,129.52
2018,9,27,6,45,206.5,39.5,1.7,14.85,68.5,218.53,176.42
2018,9,27,7,0,226.0,51.0,1.7,15.2,93.0,254.97,210.58
2018,9,27,7,15,157.0,61.5,1.65,15.6,95.0,205.91,171.15
2018,9,27,7,30,88.0,72.0,1.6,16.0,97.0,153.32,126.55
2018,9,27,7,45,46.0,93.0,1.5,16.4,106.5,130.69,106.31
2018,9,27,8,0,4.0,114.0,1.4,16.8,116.0,106.35,84.09
2018,9,27,8,15,5.0,129.5,1.4,17.35,132.0,121.36,96.18
2018,9,27,8,30,6.0,145.0,1.4,17.9,148.0,136.41,108.02
2018,9,27,8,45,20.0,174.0,1.4,18.4,184.5,178.38,142.0
2018,9,27,9,0,34.0,203.0,1.4,18.9,221.0,239.63,190.38
2018,9,27,9,15,39.5,220.0,1.4,19.4,242.5,261.92,206.88
2018,9,27,9,30,45.0,237.0,1.4,19.9,264.0,284.09,223.23
2018,9,27,9,45,45.0,250.5,1.4,20.4,279.0,296.43,231.62
2018,9,27,10,0,45.0,264.0,1.4,20.9,294.0,308.51,239.81
2018,9,27,10,15,41.0,273.0,1.45,21.3,301.0,311.18,240.87
2018,9,27,10,30,37.0,282.0,1.5,21.7,308.0,313.7,241.91
2018,9,27,10,45,45.5,301.0,1.55,22.1,334.0,339.43,260.89
2018,9,27,11,0,54.0,320.0,1.6,22.5,360.0,364.4,279.0
2018,9,27,11,15,84.5,338.5,1.65,22.7,402.5,409.18,312.61
2018,9,27,11,30,115.0,357.0,1.7,22.9,445.0,470.56,357.5
2018,9,27,11,45,176.0,358.0,1.75,23.1,493.5,519.41,393.79
2018,9,27,12,0,237.0,359.0,1.8,23.3,542.0,563.95,426.46
2018,9,27,12,15,255.5,355.0,1.9,23.35,551.0,577.26,435.96
2018,9,27,12,30,274.0,351.0,2.0,23.4,560.0,571.99,432.66
2018,9,27,12,45,280.0,343.5,2.1,23.45,554.5,551.31,418.17
2018,9,27,13,0,286.0,336.0,2.2,23.5,549.0,529.34,402.6
2018,9,27,13,15,288.0,326.0,2.35,23.4,535.5,501.11,382.52
2018,9,27,13,30,290.0,316.0,2.5,23.3,522.0,472.12,361.45
2018,9,27,13,45,300.5,300.5,2.7,23.15,507.0,442.55,339.7
2018,9,27,14,0,311.0,285.0,2.9,23.0,492.0,411.6,316.17
2018,9,27,14,15,350.0,260.5,3.05,22.75,482.0,384.98,295.08
2018,9,27,14,30,389.0,236.0,3.2,22.5,472.0,353.91,269.29
2018,9,27,14,45,387.0,219.5,3.4,22.2,441.5,310.64,233.61
2018,9,27,15,0,385.0,203.0,3.6,21.9,411.0,267.55,197.42
2018,9,27,15,15,332.5,192.0,3.6,21.9,360.5,218.13,157.9
2018,9,27,15,30,280.0,181.0,3.6,21.9,310.0,175.33,125.38
2018,9,27,15,45,209.5,165.5,3.8,20.9,256.0,137.95,100.9
2018,9,27,16,0,139.0,150.0,4.0,19.9,202.0,107.86,88.21
2018,9,27,16,15,149.5,127.0,4.0,19.3,175.5,93.18,75.89
2018,9,27,16,30,160.0,104.0,4.0,18.7,149.0,77.97,62.83
2018,9,27,16,45,138.5,84.0,4.0,18.15,117.5,63.9,50.47
2018,9,27,17,0,117.0,64.0,4.0,17.6,86.0,49.49,37.56
2018,9,27,17,15,89.5,46.5,3.95,17.15,60.0,36.4,25.53
2018,9,27,17,30,62.0,29.0,3.9,16.7,34.0,23.1,11.66
2018,9,27,17,45,36.0,16.5,3.85,16.2,19.0,14.08,0.0
2018,9,27,18,0,10.0,4.0,3.8,15.7,4.0,0.0,0.0
2018,9,27,18,15,5.0,2.0,3.75,15.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.3,14.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.4,14.45,3.0,2.56,0.0
2018,9,28,6,30,0.0,5.0,2.5,14.7,5.0,4.1,0.0
2018,9,28,6,45,0.0,5.5,2.6,14.95,5.5,4.51,0.0
2018,9,28,7,0,0.0,6.0,2.7,15.2,6.0,4.92,0.0
2018,9,28,7,15,0.0,14.5,2.7,15.4,14.5,11.92,4.54
2018,9,28,7,30,0.0,23.0,2.7,15.6,23.0,18.94,10.59
2018,9,28,7,45,0.0,44.0,2.75,15.85,44.0,36.36,25.46
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,53.86,40.22
2018,9,28,8,15,0.0,72.5,2.8,16.4,72.5,60.13,45.34
2018,9,28,8,30,0.0,80.0,2.8,16.7,80.0,66.41,50.41
2018,9,28,8,45,0.5,105.0,2.85,17.0,105.5,89.7,69.6
2018,9,28,9,0,1.0,130.0,2.9,17.3,131.0,113.49,88.93
2018,9,28,9,15,3.0,156.5,2.95,17.65,158.5,140.44,110.65
2018,9,28,9,30,5.0,183.0,3.0,18.0,186.0,167.55,132.2
2018,9,28,9,45,10.5,204.5,3.05,18.3,211.5,193.22,152.54
2018,9,28,10,0,16.0,226.0,3.1,18.6,237.0,218.83,172.62
2018,9,28,10,15,27.0,256.5,3.2,18.8,275.5,279.02,219.93
2018,9,28,10,30,38.0,287.0,3.3,19.0,314.0,320.63,252.02
2018,9,28,10,45,49.0,306.0,3.35,19.25,341.5,348.81,273.45
2018,9,28,11,0,60.0,325.0,3.4,19.5,369.0,376.15,294.08
2018,9,28,11,15,83.0,341.0,3.45,19.55,403.5,410.81,320.83
2018,9,28,11,30,106.0,357.0,3.5,19.6,438.0,443.79,346.02
2018,9,28,11,45,113.5,361.0,3.55,19.7,448.0,465.52,362.0
2018,9,28,12,0,121.0,365.0,3.6,19.8,458.0,467.5,363.34
2018,9,28,12,15,153.0,362.5,3.65,19.8,479.5,482.63,375.54
2018,9,28,12,30,185.0,360.0,3.7,19.8,501.0,494.88,385.38
2018,9,28,12,45,232.5,349.0,3.7,19.8,523.0,507.77,395.92
2018,9,28,13,0,280.0,338.0,3.7,19.8,545.0,526.79,410.57
2018,9,28,13,15,299.0,323.5,3.7,19.75,539.5,506.2,395.11
2018,9,28,13,30,318.0,309.0,3.7,19.7,534.0,483.32,377.73
2018,9,28,13,45,423.5,260.5,3.7,19.65,547.5,484.93,379.16
2018,9,28,14,0,529.0,212.0,3.7,19.6,561.0,467.99,365.01
2018,9,28,14,15,682.5,151.5,3.7,19.45,578.0,453.75,350.88
2018,9,28,14,30,836.0,91.0,3.7,19.3,595.0,418.3,317.32
2018,9,28,14,45,822.0,88.0,3.7,19.15,556.0,356.03,262.6
2018,9,28,15,0,808.0,85.0,3.7,19.0,517.0,294.37,207.58
2018,9,28,15,15,786.5,82.5,3.7,19.0,473.0,232.46,153.03
2018,9,28,15,30,765.0,80.0,3.7,19.0,429.0,172.66,103.54
2018,9,28,15,45,737.0,75.5,3.7,18.45,381.5,113.13,63.18
2018,9,28,16,0,709.0,71.0,3.7,17.9,334.0,58.76,46.15
2018,9,28,16,15,668.5,66.0,3.65,17.55,285.0,50.85,39.36
2018,9,28,16,30,628.0,61.0,3.6,17.2,236.0,47.73,36.65
