Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,45,564.0,54.5,3.6,16.8,187.0,43.24,32.59
2018,9,28,17,0,500.0,48.0,3.6,16.4,138.0,38.75,28.32
2018,9,28,17,15,392.0,39.0,3.5,16.05,95.5,31.94,21.73
2018,9,28,17,30,284.0,30.0,3.4,15.7,53.0,25.17,12.25
2018,9,28,17,45,166.0,18.5,3.3,15.35,29.5,15.79,0.0
2018,9,28,18,0,48.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,3.15,14.9,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,38.15,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,59.72,35.7
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,38.34,26.54
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,18.12,9.58
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,26.81,17.09
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,35.53,24.55
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,58.19,43.7
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,83.59,64.88
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,130.5,104.01
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,194.86,156.49
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,251.3,202.28
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,308.65,247.79
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,317.87,253.28
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,326.25,258.25
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,376.42,296.96
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,448.17,350.95
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,488.63,381.34
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,528.1,410.75
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,594.16,459.34
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,635.95,489.75
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,608.83,468.36
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,562.54,433.66
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,497.42,383.89
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,418.72,323.58
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,440.52,340.4
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,444.25,343.38
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,439.89,340.39
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,433.78,336.01
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,416.29,322.84
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,397.93,308.87
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,367.94,286.03
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,337.1,262.04
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,286.1,222.01
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,237.72,183.5
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,185.57,142.88
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,143.88,111.58
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,136.86,105.52
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,128.18,97.99
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,118.31,89.98
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,101.85,82.88
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,89.37,72.34
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,76.41,61.16
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,61.39,47.94
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,44.8,33.14
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,33.26,22.45
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,20.93,7.87
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,14.08,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,76.74,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,186.25,115.23
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,297.15,235.9
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,417.05,337.25
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,412.64,336.02
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,406.68,331.76
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,378.58,308.57
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,362.71,293.67
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,379.38,305.73
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,413.51,330.22
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,481.17,379.19
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,528.78,412.05
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,581.25,449.03
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,633.35,484.96
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,744.29,562.8
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,832.87,622.76
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,814.84,607.86
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,793.4,591.86
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,816.22,608.15
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,835.61,621.6
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,823.11,612.8
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,808.0,602.56
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,793.61,593.17
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,776.36,581.72
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,754.85,567.43
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,735.03,554.0
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,703.59,532.24
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,669.39,508.16
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,598.46,456.5
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,536.69,410.64
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,402.09,309.73
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,288.91,223.13
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,263.68,203.81
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,239.36,184.66
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,242.45,185.33
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,237.52,178.42
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,182.37,136.52
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,140.35,106.32
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,122.05,92.84
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,104.64,85.2
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,89.78,72.62
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,74.63,59.53
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,59.82,46.49
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,44.75,32.99
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,31.17,20.51
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,17.08,3.94
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,11.1,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,2.99,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,4.92,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,8.21,1.07
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,11.51,4.04
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,15.63,7.65
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,19.77,11.22
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,25.16,15.79
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,30.55,20.31
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,36.38,25.11
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,42.21,29.85
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,56.4,41.46
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,70.62,52.95
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,103.01,79.16
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,136.38,105.66
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,128.46,98.85
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,120.94,92.52
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,206.82,160.72
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,283.14,219.25
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,356.81,274.87
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,428.97,327.84
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,453.17,345.04
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,456.01,347.18
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,484.1,368.31
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,509.31,386.99
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,470.3,357.86
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,432.92,330.05
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,504.47,385.13
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,552.31,421.35
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,516.11,394.3
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,479.89,367.32
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,428.15,328.08
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,380.54,291.62
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,357.97,273.61
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,330.64,250.73
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,273.43,206.28
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,225.48,169.91
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,191.11,142.52
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,158.78,117.36
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,123.47,92.08
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,94.41,76.16
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,80.25,64.21
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,65.61,51.58
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,54.61,41.86
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,43.39,31.71
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,27.94,17.62
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,10.71,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,5.55,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,42.36,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,80.01,39.86
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,115.29,88.85
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,131.36,105.31
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,116.19,93.45
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,88.21,69.9
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,194.81,159.57
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,293.1,239.22
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,330.8,267.71
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,368.21,295.59
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,451.24,357.85
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,514.0,403.38
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,460.45,361.02
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,426.49,333.44
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,429.53,333.68
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,409.19,316.59
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,433.6,333.87
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,435.67,334.56
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,475.04,363.87
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,512.65,391.31
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,591.03,448.21
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,644.74,486.59
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,636.39,479.59
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,626.35,471.86
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,540.87,408.94
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,446.64,339.1
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,336.06,256.42
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,237.43,180.71
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,314.61,242.35
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,367.5,283.36
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,401.86,308.48
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,431.87,329.1
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,362.44,275.43
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,307.85,233.33
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,287.14,213.96
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,256.25,184.52
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,212.36,144.57
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,161.91,101.01
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,107.27,63.13
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,56.44,43.2
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,52.8,40.2
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,49.12,37.0
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,44.28,32.64
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,39.55,28.13
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,28.18,17.46
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,18.62,0.0
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,10.24,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,34.35,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,66.83,28.43
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,143.75,111.78
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,211.77,171.97
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,167.67,137.58
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,111.34,90.92
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,71.19,56.19
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,33.87,22.94
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,108.98,86.51
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,188.64,151.76
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,265.86,213.87
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,326.4,261.47
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,295.32,234.52
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,242.2,190.83
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,289.91,227.83
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,337.29,263.54
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,372.31,289.46
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,406.52,314.48
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,473.65,364.5
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,517.44,396.57
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,620.51,471.99
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,697.51,526.86
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,720.21,542.47
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,721.13,543.8
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,607.1,461.68
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,516.73,394.78
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,517.33,397.03
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,513.78,395.35
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,527.9,406.48
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,523.96,403.74
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,494.46,381.15
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,462.61,355.64
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,434.15,330.84
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,393.29,293.88
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,332.82,241.51
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,273.19,189.12
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,213.65,138.42
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,154.59,91.74
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,98.56,58.52
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,64.38,50.51
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,55.23,42.67
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,52.47,40.21
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,39.86,29.03
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,29.12,19.34
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,21.23,11.67
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,13.22,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,7.26,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,19.51,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,36.53,10.23
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,44.71,30.84
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,58.03,43.22
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,71.06,54.89
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,84.5,66.61
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,64.05,49.08
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,52.19,38.58
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,63.21,47.72
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,74.98,57.36
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,117.16,92.33
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,160.52,127.63
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,231.0,184.5
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,286.78,228.52
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,303.78,241.37
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,320.66,254.17
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,364.48,288.13
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,407.43,320.95
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,397.63,312.49
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,387.84,304.29
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,398.65,312.54
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,408.67,320.12
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,485.44,380.23
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,538.67,421.61
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,574.47,448.94
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,589.32,460.77
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,574.41,450.12
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,556.53,437.11
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,524.55,412.69
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,491.5,387.04
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,470.24,370.08
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,435.81,342.06
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,427.32,332.04
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,395.76,300.71
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,336.15,247.56
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,276.92,194.14
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,215.42,140.19
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,156.44,92.16
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,97.14,54.55
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,58.11,45.61
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,55.02,42.99
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,52.08,40.33
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,43.97,32.94
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,35.56,25.1
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,27.19,16.41
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,17.21,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,76.75,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,202.0,63.68
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,329.97,260.79
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,456.75,372.55
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,429.6,354.72
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,387.82,321.92
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,380.25,315.33
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,386.9,318.45
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,434.97,355.65
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,483.39,391.89
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,510.71,410.56
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,536.73,428.05
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,596.8,472.16
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,680.69,531.49
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,771.12,595.0
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,870.67,660.42
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,818.86,620.74
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,773.53,585.29
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,778.59,587.09
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,780.95,586.57
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,788.09,590.46
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,791.67,591.85
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,738.07,552.84
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,684.78,514.31
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,667.39,503.85
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,647.56,490.99
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,634.95,483.53
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,618.13,472.49
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,615.14,471.84
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,596.86,459.01
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,544.98,419.64
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,491.73,377.85
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,448.85,341.96
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,398.07,297.55
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,334.81,242.63
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,274.07,188.94
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,212.26,135.32
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,152.92,87.68
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,95.68,51.74
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,52.89,40.59
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,45.27,34.03
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,41.93,31.07
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,37.23,26.75
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,32.58,22.24
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,24.74,13.87
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,15.65,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,8.54,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,77.82,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,202.93,39.43
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,334.03,262.36
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,455.01,371.7
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,457.94,378.46
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,439.26,365.34
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,460.55,381.89
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,477.36,393.49
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,533.29,436.48
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,589.53,478.35
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,641.86,516.36
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,693.7,553.17
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,737.81,583.83
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,780.4,612.49
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,812.04,632.91
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,850.88,658.34
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,868.88,669.08
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,883.56,677.67
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,887.32,679.01
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,887.61,678.14
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,876.74,669.91
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,862.62,659.62
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,841.48,644.3
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,817.39,626.63
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,785.3,603.57
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,750.92,578.6
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,711.23,549.5
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,669.76,518.63
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,623.57,483.91
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,576.27,447.59
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,537.44,416.95
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,493.22,380.82
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,456.22,348.42
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,408.61,305.27
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,345.65,249.69
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,283.42,194.13
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,219.36,138.36
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,153.05,85.18
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,92.78,47.78
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,48.71,36.67
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,46.1,34.49
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,43.57,32.23
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,35.57,25.08
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,31.18,20.8
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,24.08,12.7
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,17.07,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,82.14,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,210.38,8.72
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,346.78,269.62
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,470.79,383.22
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,443.72,366.85
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,392.59,326.76
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,385.33,320.97
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,392.49,325.23
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,443.3,365.32
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,494.51,404.62
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,535.64,435.21
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,576.07,464.73
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,614.08,491.87
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,650.95,517.73
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,706.21,556.79
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,737.64,578.21
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,752.21,586.61
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,764.27,593.25
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,778.84,602.62
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,790.4,609.8
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,802.36,617.82
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,810.26,622.9
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,791.6,608.17
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,770.32,591.74
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,741.7,570.23
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,711.01,547.13
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,683.8,526.57
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,649.12,500.37
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,607.01,468.5
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,563.24,434.75
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,527.63,406.65
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,486.02,372.71
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,450.98,341.86
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,405.39,300.53
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,340.93,244.45
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,278.81,189.67
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,215.26,135.14
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,154.3,86.99
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,94.56,50.22
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,51.73,38.94
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,48.06,35.89
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,40.77,29.55
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,35.58,24.86
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,30.4,19.9
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,22.85,10.97
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,15.36,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.5,3.0,17.15,18.0,81.1,0.0
2018,10,8,6,30,252.0,23.0,3.1,17.7,36.0,206.0,0.0
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,343.01,262.22
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,465.35,374.19
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,445.6,364.0
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,402.39,331.42
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,387.5,319.33
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,386.1,316.28
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,430.93,351.06
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,475.8,384.83
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,515.89,414.21
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,555.21,442.5
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,586.88,464.28
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,617.24,484.81
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,642.22,501.21
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,665.45,516.21
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,680.12,525.06
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,692.81,532.52
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,752.04,574.4
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,787.5,599.06
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,795.41,603.62
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,799.61,605.75
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,780.92,591.44
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,759.71,575.52
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,731.04,554.47
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,700.36,531.9
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,663.02,504.35
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,624.31,475.53
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,581.82,444.03
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,538.61,411.37
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,515.1,392.83
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,478.97,363.55
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,446.16,334.98
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,400.69,294.15
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,337.3,239.33
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,274.89,184.73
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,212.25,131.18
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,147.52,80.38
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,87.72,44.39
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,46.33,34.27
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,43.25,31.71
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,40.21,29.03
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,35.73,24.94
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,28.78,18.45
