Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,22.08,9.5
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,15.36,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,68.02,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,176.2,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,310.44,233.99
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,436.33,347.59
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,397.94,322.72
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,355.08,290.53
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,346.03,283.63
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,351.11,286.16
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,407.3,329.53
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,464.56,371.99
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,502.33,398.25
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,539.32,423.47
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,580.25,450.38
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,620.23,475.74
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,657.9,499.15
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,715.79,535.1
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,761.19,564.28
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,803.63,591.09
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,700.42,516.59
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,578.07,429.65
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,532.83,399.79
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,508.32,382.39
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,516.26,389.62
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,522.2,394.97
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,497.22,377.59
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,472.45,360.19
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,416.62,318.9
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,353.7,271.72
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,355.75,274.18
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,345.45,266.94
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,336.18,260.88
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,325.02,252.19
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,348.79,268.34
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,349.78,263.75
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,307.06,224.66
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,258.11,179.34
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,200.34,130.9
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,148.71,91.35
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,98.5,61.42
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,66.57,52.58
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,56.35,43.76
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,43.46,32.4
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,37.45,26.85
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,31.32,20.83
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,23.03,9.02
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,14.51,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,7.11,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,14.02,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,77.64,55.11
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,126.16,100.61
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,168.45,138.0
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,212.41,175.8
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,247.99,205.13
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,283.05,233.14
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,300.61,245.68
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,316.88,256.88
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,350.38,281.88
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,383.57,305.93
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,430.18,339.76
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,476.65,372.3
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,525.31,406.34
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,595.59,454.24
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,637.16,481.94
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,676.9,508.22
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,683.3,511.27
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,687.65,513.41
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,682.61,510.94
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,675.65,507.12
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,654.39,493.42
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,632.08,478.69
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,610.62,464.72
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,587.95,449.46
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,600.74,460.7
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,594.5,457.69
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,566.71,438.0
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,535.11,414.73
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,505.16,391.57
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,465.71,359.98
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,432.07,330.97
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,388.46,291.51
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,327.0,237.87
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,267.15,184.98
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,206.5,132.7
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,145.14,84.12
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,89.42,50.47
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,53.88,41.78
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,50.39,38.76
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,46.96,35.6
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,40.86,29.88
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,34.81,23.73
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,22.57,6.91
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,13.66,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.56,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,4.92,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,10.69,2.51
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,16.47,8.12
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,24.75,15.4
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,33.05,22.65
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,43.45,31.59
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,53.87,40.41
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,62.69,47.73
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,71.61,55.0
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,87.78,68.32
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,104.05,81.52
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,200.32,160.39
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,288.44,229.27
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,425.82,334.29
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,563.9,433.71
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,638.92,484.9
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,732.78,547.14
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,743.24,551.62
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,751.01,555.47
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,736.93,544.4
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,720.84,532.35
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,705.64,521.36
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,688.25,508.89
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,665.59,495.14
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,641.03,479.68
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,612.23,460.26
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,581.78,439.2
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,549.41,417.07
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,514.75,392.38
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,488.71,373.19
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,459.67,350.11
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,429.46,324.23
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,387.95,287.01
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,326.29,234.15
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,265.91,181.61
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,205.52,130.23
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,148.06,85.47
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,87.53,48.53
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,51.84,39.57
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,47.86,36.16
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,43.88,32.56
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,37.65,26.78
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,31.43,20.5
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,20.93,3.47
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,10.24,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,8.54,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,112.55,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,268.68,195.1
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,386.66,311.87
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,421.3,344.76
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,454.95,373.63
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,410.88,337.86
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,344.09,282.37
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,396.17,323.22
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,448.9,362.69
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,491.42,393.22
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,533.58,422.76
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,568.83,446.53
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,602.93,469.05
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,633.36,488.6
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,662.3,506.77
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,681.02,517.9
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,697.74,527.64
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,723.07,542.27
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,725.19,541.29
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,719.88,536.27
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,712.22,529.78
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,696.97,518.32
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,679.64,505.52
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,654.98,488.8
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,628.72,470.77
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,596.89,448.67
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,564.04,425.4
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,525.89,398.38
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,487.37,370.33
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,467.98,356.0
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,440.13,333.87
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,428.47,321.52
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,395.76,290.04
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,332.7,235.76
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,267.84,179.55
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,204.48,125.76
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,143.77,78.8
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,85.03,44.76
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,48.85,36.57
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,45.47,33.72
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,38.7,27.77
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,33.43,22.9
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,28.23,17.5
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,18.85,0.0
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,9.39,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,142.77,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,309.7,218.56
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,439.03,349.52
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,464.1,375.21
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,486.85,395.89
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,421.39,344.41
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,313.67,256.81
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,387.19,315.02
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,443.86,357.71
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,487.91,389.62
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,531.63,420.64
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,587.11,460.53
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,642.34,499.26
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,703.25,540.95
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,740.44,565.86
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,780.94,593.58
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,818.39,618.83
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,814.23,614.31
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,807.28,608.41
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,775.18,585.05
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,741.47,560.65
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,725.37,549.22
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,706.97,535.98
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,687.01,522.23
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,664.3,506.34
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,633.56,484.65
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,600.84,461.09
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,564.82,434.6
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,526.65,405.81
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,505.12,388.79
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,470.78,360.75
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,440.61,333.58
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,397.68,294.01
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,334.21,238.66
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,271.71,183.59
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,204.4,126.16
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,142.52,77.97
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,82.58,43.18
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,46.62,35.05
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,43.54,32.4
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,40.56,29.64
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,31.89,21.76
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,26.6,16.09
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,18.07,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,9.39,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,100.56,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,136.15,92.04
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,108.34,85.96
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,85.84,68.1
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,50.56,37.39
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,65.14,49.88
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,79.57,61.98
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,140.39,113.34
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,192.65,156.31
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,330.8,269.05
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,474.75,380.34
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,536.2,424.49
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,597.3,467.83
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,627.66,487.71
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,656.53,506.54
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,719.95,550.3
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,759.66,577.0
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,774.92,585.87
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,787.06,592.84
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,781.12,587.28
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,772.33,580.04
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,754.78,567.29
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,734.71,552.84
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,715.9,539.49
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,699.71,527.63
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,667.76,504.49
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,633.16,479.23
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,595.46,451.94
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,554.81,421.7
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,524.08,397.8
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,485.74,366.73
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,452.91,337.71
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,409.46,298.24
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,343.56,241.55
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,278.49,184.98
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,212.55,129.37
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,145.19,77.69
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,83.16,42.59
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,47.04,35.01
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,43.06,31.65
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,39.11,28.1
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,33.65,23.02
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,25.95,15.15
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,17.78,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,9.39,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,149.36,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,316.84,210.36
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,455.18,366.04
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,481.39,394.83
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,505.39,417.33
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,436.31,362.53
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,342.43,283.87
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,400.72,330.63
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,460.22,376.26
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,503.16,407.32
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,545.67,437.17
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,580.41,460.29
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,613.97,481.91
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,638.7,496.46
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,661.7,509.39
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,677.25,517.46
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,690.77,523.99
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,716.36,538.26
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,718.9,536.83
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,712.59,530.76
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,703.99,523.31
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,687.08,510.26
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,668.26,496.01
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,643.6,479.16
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,617.47,461.13
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,585.33,438.92
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,552.3,415.66
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,504.53,381.79
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,467.72,354.93
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,460.95,349.75
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,436.07,329.76
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,430.06,321.23
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,400.56,291.6
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,335.54,235.84
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,271.51,180.32
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,206.94,125.82
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,141.01,75.31
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,80.35,41.31
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,46.1,34.24
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,42.54,31.2
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,39.05,28.03
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,30.86,20.58
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,25.98,14.77
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,17.42,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,8.54,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,139.9,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,304.39,189.57
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,443.82,349.83
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,456.24,366.7
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,464.9,376.4
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,413.14,336.36
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,338.08,275.62
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,394.59,320.33
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,452.31,363.44
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,494.35,392.84
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,535.9,421.2
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,570.61,444.82
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,604.15,467.29
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,634.66,487.63
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,663.6,506.67
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,733.22,554.29
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,778.34,584.37
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,793.29,593.36
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,804.96,600.48
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,794.79,592.54
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,781.9,583.04
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,758.6,566.56
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,733.19,548.64
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,704.34,528.73
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,673.56,507.23
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,638.5,482.4
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,602.0,456.1
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,565.24,429.57
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,526.22,400.61
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,505.46,384.2
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,470.82,356.07
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,438.43,327.71
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,394.66,288.14
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,330.19,232.57
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,266.77,177.33
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,202.83,123.3
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,137.69,73.46
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,77.85,40.19
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,45.18,33.52
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,41.61,30.44
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,38.11,27.24
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,30.0,19.82
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,25.13,13.63
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,16.64,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,7.68,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,111.31,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,264.86,154.16
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,397.09,315.68
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,430.07,349.45
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,462.01,377.8
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,408.27,335.9
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,331.12,272.79
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,392.49,322.12
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,455.49,370.19
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,503.22,404.83
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,550.83,438.54
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,589.53,464.8
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,627.11,489.79
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,688.53,531.26
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,726.43,555.65
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,758.86,575.88
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,788.49,593.87
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,782.29,586.37
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,773.51,577.73
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,739.94,552.58
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,705.03,526.8
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,686.46,513.7
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,666.13,499.14
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,655.0,492.23
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,640.22,482.5
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,615.59,465.33
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,588.03,445.77
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,551.86,420.36
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,513.84,392.69
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,493.16,376.69
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,459.63,349.65
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,430.41,323.91
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,388.92,286.09
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,323.88,230.15
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,261.29,175.54
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,197.73,121.62
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,137.11,75.17
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,79.51,43.19
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,49.17,37.27
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,41.25,30.37
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,37.35,26.76
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,31.64,21.29
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,26.06,13.77
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,17.07,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,89.63,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,116.98,59.28
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,92.6,71.87
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,70.89,55.28
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,38.95,27.56
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,55.37,41.71
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,71.64,55.47
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,138.91,112.62
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,198.77,161.96
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,316.68,257.28
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,418.07,335.3
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,520.31,411.02
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,602.53,469.67
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,671.74,515.68
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,718.27,545.21
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,752.98,567.19
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,784.86,587.06
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,795.93,592.46
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,811.7,601.03
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,765.69,567.45
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,726.14,538.68
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,694.61,515.79
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,662.26,492.19
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,648.28,483.26
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,631.1,471.71
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,612.46,459.49
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,589.72,443.92
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,550.71,415.91
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,510.52,386.43
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,489.55,370.42
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,455.92,343.58
