Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,425.15,316.86
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,384.83,280.21
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,319.92,225.05
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,257.47,171.19
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,194.77,118.63
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,135.15,73.53
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,77.87,42.14
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,48.34,36.23
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,40.47,29.43
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,36.56,25.82
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,30.41,19.99
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,24.34,11.52
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,15.79,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,97.26,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,243.26,110.06
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,375.18,294.87
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,397.35,322.19
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,417.56,342.14
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,372.95,306.99
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,288.19,237.79
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,370.96,304.0
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,437.3,354.48
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,491.14,394.14
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,545.31,432.98
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,586.86,461.57
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,627.47,489.0
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,688.13,529.92
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,724.99,553.7
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,752.73,570.98
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,777.77,586.28
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,781.74,586.62
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,782.85,585.31
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,765.27,570.86
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,745.52,555.23
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,721.46,537.26
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,695.69,518.15
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,672.1,501.4
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,646.37,483.0
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,613.79,459.61
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,579.67,434.84
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,545.41,410.41
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,508.91,383.62
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,487.39,366.91
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,453.62,339.87
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,421.5,312.28
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,379.77,274.93
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,316.86,221.58
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,255.5,169.04
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,194.09,118.07
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,135.9,74.61
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,78.95,43.63
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,45.84,33.78
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,41.98,30.44
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,38.19,26.94
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,30.85,20.08
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,23.48,9.71
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,14.94,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,63.87,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,196.17,70.56
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,315.93,249.23
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,372.29,303.98
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,430.94,354.13
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,382.63,315.59
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,293.66,242.73
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,365.54,300.0
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,420.64,341.44
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,467.63,375.45
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,514.56,408.29
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,557.77,437.29
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,600.28,464.81
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,638.97,489.53
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,698.27,527.25
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,739.96,553.9
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,778.72,578.3
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,784.4,579.76
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,787.14,579.8
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,744.99,552.04
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,701.68,523.17
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,677.71,507.46
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,652.45,490.31
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,641.6,484.31
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,627.35,475.46
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,599.86,456.6
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,570.18,435.71
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,534.85,409.9
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,497.85,382.18
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,473.03,362.94
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,445.3,339.91
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,417.96,315.11
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,378.36,278.2
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,314.87,223.2
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,252.76,168.96
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,190.67,116.53
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,131.71,71.84
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,74.8,40.83
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,46.75,35.07
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,38.98,28.26
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,35.03,24.55
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,29.2,18.85
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,23.58,8.42
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,14.94,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,9.86,2.31
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,16.05,7.89
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,22.26,13.37
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,30.96,20.93
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,39.69,28.41
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,59.14,44.9
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,80.85,63.07
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,105.17,83.22
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,129.63,103.17
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,176.11,141.61
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,241.84,194.57
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,382.02,307.3
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,523.28,415.12
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,624.87,490.68
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,746.87,577.48
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,763.71,586.74
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,777.31,594.68
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,749.91,573.21
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,720.85,551.01
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,694.31,531.38
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,666.54,510.76
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,649.01,498.77
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,628.72,484.48
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,598.65,462.91
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,566.91,439.66
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,531.1,413.27
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,493.87,384.99
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,470.81,366.84
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,444.22,344.27
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,414.59,317.43
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,374.57,279.88
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,312.46,225.27
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,252.0,171.73
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,190.97,119.63
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,133.41,75.61
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,73.68,41.53
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,46.66,35.36
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,42.04,31.18
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,37.45,26.82
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,30.55,20.0
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,23.72,6.53
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,14.08,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,16.97,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,30.46,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,30.75,19.62
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,25.6,16.28
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,23.09,14.05
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,28.47,18.79
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,33.87,23.45
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,43.85,31.95
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,53.86,40.36
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,70.73,54.45
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,88.57,69.17
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,135.2,108.08
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,182.89,147.06
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,242.42,194.82
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,284.88,228.1
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,362.03,290.05
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,458.69,364.97
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,595.44,470.66
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,727.65,568.56
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,739.32,576.17
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,747.32,582.09
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,715.5,558.02
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,682.62,533.31
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,652.72,511.32
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,621.65,488.18
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,594.85,468.24
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,565.87,446.25
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,530.68,419.43
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,493.71,390.57
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,471.4,372.43
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,445.26,349.59
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,413.66,320.45
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,372.15,280.96
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,309.35,224.94
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,248.14,170.04
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,187.16,117.11
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,128.91,71.93
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,73.11,41.23
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,46.87,35.86
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,38.67,28.47
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,34.31,24.26
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,27.61,17.52
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,21.03,2.74
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,10.67,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,57.82,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,155.77,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,243.55,188.4
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,252.76,207.08
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,241.24,200.87
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,206.6,172.47
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,167.34,138.63
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,227.89,189.42
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,272.58,226.06
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,438.13,362.2
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,612.11,497.42
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,499.2,406.9
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,383.68,313.78
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,401.1,326.14
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,417.09,336.71
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,466.17,374.83
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,513.74,411.09
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,613.26,488.3
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,708.56,560.08
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,690.99,545.42
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,671.76,530.38
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,610.46,483.91
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,567.97,450.89
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,621.63,493.47
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,650.61,516.49
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,617.82,490.83
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,583.6,464.11
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,540.17,429.46
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,496.46,394.11
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,455.29,360.4
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,412.6,324.61
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,388.73,301.75
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,348.39,263.6
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,301.47,219.12
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,246.79,167.48
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,184.25,114.05
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,126.02,69.72
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,70.41,39.43
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,45.1,34.16
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,36.69,26.62
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,31.9,22.06
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,25.97,15.92
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,20.25,0.0
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,61.5,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,206.14,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,354.33,269.43
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,448.7,361.75
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,542.63,439.79
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,495.52,406.03
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,424.12,350.39
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,408.89,337.66
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,410.07,336.37
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,449.64,366.24
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,488.69,394.75
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,531.04,425.75
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,572.75,455.66
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,614.81,485.68
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,677.35,529.48
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,698.85,543.87
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,717.95,556.84
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,725.71,561.47
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,730.83,564.36
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,712.54,550.52
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,692.48,535.54
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,677.57,524.82
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,660.45,512.35
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,640.27,497.62
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,617.86,481.08
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,585.97,457.13
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,552.97,432.02
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,514.65,402.56
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,475.75,372.13
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,453.42,354.07
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,427.43,331.6
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,376.46,288.98
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,325.46,245.3
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,254.67,188.01
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,200.39,145.28
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,168.24,111.38
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,119.3,66.93
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,66.57,36.98
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,43.4,32.25
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,35.44,25.16
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,31.0,20.93
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,25.12,14.76
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,19.42,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,9.82,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,59.63,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,201.63,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,351.32,262.91
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,447.77,359.7
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,550.96,444.49
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,526.4,428.3
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,495.65,405.9
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,320.42,265.45
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,113.77,90.03
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,147.72,118.69
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,198.72,160.03
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,283.93,229.04
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,390.42,311.46
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,514.17,404.99
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,616.33,478.99
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,693.42,531.71
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,746.99,567.25
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,761.79,574.95
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,773.35,580.79
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,763.44,572.34
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,750.91,562.43
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,722.52,540.98
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,692.65,518.71
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,660.32,496.63
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,626.99,473.44
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,592.97,449.17
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,557.99,423.76
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,523.56,399.25
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,487.39,372.55
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,463.3,353.99
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,435.79,331.11
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,405.09,303.8
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,364.5,266.29
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,301.66,212.07
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,241.34,159.55
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,180.42,108.54
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,122.89,65.69
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,67.62,36.82
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,43.53,32.05
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,35.94,25.36
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,31.94,21.53
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,25.22,14.49
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,18.61,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,5.97,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,172.12,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,322.78,236.42
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,377.2,302.86
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,434.29,352.48
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,424.21,346.94
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,415.49,340.4
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,385.28,315.16
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,351.24,286.19
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,411.66,331.91
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,452.52,361.06
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,494.73,391.16
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,536.36,420.11
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,570.92,443.53
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,604.22,465.69
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,612.55,469.8
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,619.11,472.96
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,641.38,487.87
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,681.21,514.13
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,709.99,534.8
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,733.96,552.09
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,716.07,538.88
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,695.85,524.44
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,682.3,515.93
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,671.6,508.87
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,642.98,488.8
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,611.09,465.97
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,595.76,454.98
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,569.98,435.24
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,514.93,392.45
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,459.47,348.13
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,394.79,295.78
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,334.82,246.03
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,281.37,199.61
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,227.28,152.17
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,172.19,105.58
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,118.14,64.61
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,66.62,38.04
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,46.44,34.42
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,40.03,28.71
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,33.46,22.63
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,25.57,14.32
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,16.37,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.41,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,73.25,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,209.28,149.42
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,340.86,275.66
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,485.04,394.95
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,409.93,338.27
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,310.35,258.14
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,268.04,221.93
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,219.29,179.27
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,314.32,256.82
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,392.65,318.48
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,390.3,314.38
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,386.75,309.76
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,410.63,327.14
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,433.8,343.62
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,524.6,412.38
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,592.1,462.18
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,617.01,479.28
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,639.59,494.82
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,708.44,545.28
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,751.53,576.77
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,714.98,548.59
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,677.6,520.39
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,640.01,492.86
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,602.31,464.92
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,616.71,477.29
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,626.46,485.01
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,580.61,450.36
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,533.68,414.29
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,469.33,363.97
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,405.34,313.15
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,344.6,264.24
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,290.51,220.22
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,249.16,184.32
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,206.38,146.76
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,159.85,108.69
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,117.66,77.05
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,78.26,53.52
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,60.28,46.73
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,48.78,36.48
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,37.01,25.78
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,25.67,14.1
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,14.19,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,48.34,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,119.42,80.86
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,256.21,206.84
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,384.17,315.79
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,383.15,316.82
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,378.2,313.2
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,341.78,282.38
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,301.3,247.41
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,313.31,256.01
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,324.25,263.32
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,373.9,302.7
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,423.81,341.4
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,512.7,409.57
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,579.63,459.76
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,593.38,468.71
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,605.44,476.73
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,615.83,483.74
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,624.29,489.36
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,615.69,482.36
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,605.61,474.39
