Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,591.77,463.82
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,576.56,452.23
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,523.38,411.4
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,472.51,372.06
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,456.11,360.12
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,437.67,346.19
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,435.49,344.66
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,428.43,338.79
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,412.63,325.43
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,383.13,300.6
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,301.85,235.34
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,239.3,185.23
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,210.88,160.49
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,181.7,134.84
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,149.09,106.45
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,115.16,78.95
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,80.15,56.98
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,61.17,47.88
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,49.15,37.04
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,36.81,25.72
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,25.61,13.61
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,15.36,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,7.68,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,57.57,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,144.49,95.5
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,239.48,193.79
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,321.61,266.93
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,385.86,322.56
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,452.67,378.26
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,456.34,380.45
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,435.62,363.06
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,446.51,370.04
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,454.71,374.45
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,435.3,357.47
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,434.62,355.0
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,463.44,376.94
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,491.37,397.87
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,562.09,452.22
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,609.73,488.33
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,646.15,515.97
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,700.65,556.22
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,748.25,592.49
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,798.65,628.86
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,802.17,630.57
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,795.17,625.11
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,764.54,602.41
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,731.08,577.8
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,661.82,524.1
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,592.16,469.41
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,530.93,421.2
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,478.47,378.93
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,455.78,359.67
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,429.78,336.17
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,399.52,307.57
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,359.31,268.62
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,296.82,212.74
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,236.76,158.95
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,176.04,107.16
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,118.88,64.12
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,64.16,35.57
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,42.05,31.09
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,34.11,23.95
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,29.65,19.55
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,22.9,10.96
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,16.22,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,169.03,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,346.3,222.92
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,445.63,360.04
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,558.34,458.94
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,510.92,425.61
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,438.95,369.1
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,418.1,351.47
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,413.21,345.27
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,459.28,381.94
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,505.34,417.68
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,543.64,446.0
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,580.97,472.96
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,610.73,493.97
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,660.95,529.57
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,679.93,541.93
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,696.59,552.62
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,709.33,560.57
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,719.3,566.48
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,710.12,558.18
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,698.65,548.38
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,680.81,533.94
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,660.92,518.05
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,638.42,500.91
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,613.9,482.14
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,588.63,462.87
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,560.51,441.09
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,524.3,412.75
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,486.34,382.46
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,467.23,365.83
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,434.82,337.58
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,405.21,309.58
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,363.99,270.03
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,298.35,212.15
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,233.48,155.18
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,173.2,104.12
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,116.58,61.88
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,63.82,35.5
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,40.95,29.93
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,34.91,24.47
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,28.81,18.66
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,22.56,9.88
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,16.22,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,106.01,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,216.48,127.68
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,314.17,251.63
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,411.08,336.58
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,476.16,391.12
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,542.81,444.39
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,531.57,435.81
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,522.62,428.05
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,557.15,453.87
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,590.2,477.66
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,597.93,481.08
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,581.16,466.64
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,604.1,482.42
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,625.26,496.5
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,665.17,524.05
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,681.49,534.46
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,714.16,558.1
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,743.1,578.68
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,706.59,549.59
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,668.95,520.1
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,653.54,507.85
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,636.14,494.03
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,634.53,493.1
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,627.82,488.12
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,624.44,485.26
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,608.37,472.75
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,577.13,448.7
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,540.74,419.99
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,459.65,355.99
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,383.66,295.72
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,327.82,250.66
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,272.98,206.09
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,239.59,176.33
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,198.85,140.18
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,157.14,103.37
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,113.77,68.56
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,68.95,43.26
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,48.2,35.86
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,38.73,27.45
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,30.9,20.11
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,21.79,8.27
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,13.66,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,96.62,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,201.24,106.03
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,272.67,215.74
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,338.19,275.82
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,388.55,319.66
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,440.05,362.51
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,488.33,400.51
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,536.5,436.91
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,584.81,472.36
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,632.47,506.21
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,680.38,539.22
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,727.05,570.55
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,731.84,571.6
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,733.73,570.98
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,759.43,587.26
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,791.71,607.84
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,788.92,604.06
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,783.19,598.67
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,764.8,584.38
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,736.56,563.08
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,727.9,555.94
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,708.96,541.6
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,687.58,525.67
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,663.12,507.39
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,623.9,478.02
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,583.71,447.63
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,532.73,408.94
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,487.79,373.95
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,473.54,361.34
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,442.65,334.59
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,396.45,295.02
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,345.61,250.26
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,283.6,197.17
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,224.65,146.65
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,165.28,98.9
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,109.73,59.28
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,60.55,34.32
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,42.05,30.29
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,38.08,26.61
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,32.18,20.87
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,21.67,6.9
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,11.95,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,126.28,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,272.74,124.95
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,392.45,306.12
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,506.89,404.07
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,458.23,371.2
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,396.01,324.44
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,387.69,318.28
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,396.32,323.67
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,442.37,359.05
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,488.38,393.24
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,524.91,419.15
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,560.42,443.86
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,586.68,461.32
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,611.42,477.52
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,654.77,507.15
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,674.64,520.09
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,691.5,531.42
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,705.53,540.74
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,745.15,570.48
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,788.12,600.67
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,781.52,596.01
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,770.66,588.84
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,737.43,566.38
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,701.99,541.29
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,660.56,511.07
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,617.34,478.91
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,555.44,431.72
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,496.52,386.03
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,462.41,358.57
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,423.72,326.24
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,392.01,297.22
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,351.5,259.04
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,290.67,205.59
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,231.47,153.54
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,171.13,103.68
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,113.23,61.26
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,62.53,36.73
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,47.61,35.39
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,38.3,27.06
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,30.81,19.83
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,20.57,4.94
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,11.1,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,106.13,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,214.94,77.99
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,357.11,279.98
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,496.75,400.06
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,460.47,376.28
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,411.34,339.37
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,385.55,318.44
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,375.21,308.15
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,428.28,350.24
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,481.88,391.47
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,531.47,428.51
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,580.69,464.47
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,631.76,500.1
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,659.29,518.3
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,683.99,534.85
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,706.27,549.52
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,715.28,554.3
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,721.57,557.23
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,745.54,574.26
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,773.75,593.3
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,748.93,574.34
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,721.9,553.76
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,702.46,539.5
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,679.23,522.28
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,588.71,454.0
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,511.99,395.15
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,470.25,363.41
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,429.29,331.59
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,426.13,328.19
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,414.48,316.28
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,363.09,273.59
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,312.73,230.87
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,257.15,184.14
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,203.1,139.04
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,152.7,98.43
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,107.72,65.69
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,66.37,42.25
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,46.88,34.64
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,37.21,26.04
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,28.69,17.93
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,21.92,3.71
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,14.51,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,63.97,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,176.47,42.16
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,273.61,215.62
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,364.66,300.44
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,399.97,332.87
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,437.5,364.84
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,494.06,410.3
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,551.39,454.27
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,575.41,470.96
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,597.07,485.12
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,620.84,500.98
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,642.53,514.96
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,704.42,559.46
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,774.53,607.59
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,794.31,620.01
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,810.82,630.57
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,808.02,627.21
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,802.15,621.99
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,795.15,616.79
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,784.93,609.42
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,805.4,623.89
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,814.18,629.93
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,781.23,607.23
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,745.32,582.49
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,686.46,539.79
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,630.5,496.94
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,605.08,477.47
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,574.18,452.5
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,515.22,404.55
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,457.58,356.52
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,410.19,314.7
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,358.14,267.32
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,293.75,210.48
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,232.94,156.85
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,166.02,102.68
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,111.96,64.37
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,64.84,40.31
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,47.02,35.33
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,37.85,26.96
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,28.52,17.9
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,18.26,0.22
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,8.54,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,92.56,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,234.03,19.74
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,375.72,292.28
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,499.31,405.44
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,522.52,429.29
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,534.07,441.31
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,460.4,383.02
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,364.62,302.91
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,411.15,340.38
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,457.73,376.4
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,493.86,403.15
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,529.2,428.77
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,558.52,449.29
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,586.49,468.46
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,609.25,484.06
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,650.96,513.0
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,659.7,517.51
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,666.04,520.5
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,652.66,509.0
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,637.56,496.47
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,624.86,486.34
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,610.2,474.75
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,590.26,459.93
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,568.46,443.61
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,552.45,431.72
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,532.73,416.67
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,501.27,392.57
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,467.58,366.12
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,450.81,351.73
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,420.68,325.61
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,391.85,298.38
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,353.09,260.9
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,290.47,205.6
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,230.37,152.44
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,169.84,101.46
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,113.22,59.55
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,59.77,32.66
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,39.81,28.86
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,31.97,21.74
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,27.5,16.8
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,18.91,0.0
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,10.24,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,95.69,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,238.07,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,342.39,263.79
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,430.86,350.78
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,448.35,369.7
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,458.18,379.93
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,434.43,360.7
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,384.75,319.39
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,434.33,359.01
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,484.15,397.31
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,528.98,430.97
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,595.01,479.42
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,642.71,513.8
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,688.72,546.35
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,716.84,564.78
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,742.31,580.89
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,742.74,579.0
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,740.52,575.46
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,723.36,561.32
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,704.13,545.89
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,697.23,540.23
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,686.98,532.04
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,673.03,521.29
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,648.97,503.3
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,615.76,478.18
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,580.44,451.15
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,536.44,417.45
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,492.04,382.74
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,465.39,360.5
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,431.36,331.16
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,400.52,302.47
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,359.73,263.85
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,296.13,208.04
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,234.84,154.22
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,173.23,102.8
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,115.57,60.49
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,60.3,32.69
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,39.08,28.14
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,34.08,23.44
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,26.76,15.95
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,18.1,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,9.39,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,89.94,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,223.97,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,372.05,278.03
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,496.56,394.07
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,522.04,419.54
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,534.54,432.54
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,465.09,380.6
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,373.71,307.06
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,422.53,346.29
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,471.61,383.88
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,521.42,421.57
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,592.46,473.88
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,629.02,499.64
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,663.79,523.99
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,683.96,537.28
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,701.74,548.87
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,707.25,551.21
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,710.17,551.85
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,703.5,545.51
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,694.36,537.54
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,697.35,539.56
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,703.77,543.59
