Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,682.96,528.1
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,658.87,510.26
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,620.22,481.24
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,580.37,450.98
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,535.81,417.09
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,490.97,382.22
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,459.03,356.44
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,421.74,325.11
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,393.26,298.31
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,353.17,259.99
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,291.52,205.55
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,229.86,151.22
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,168.89,99.97
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,111.74,57.76
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,57.24,30.29
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,36.43,25.89
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,31.81,21.52
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,25.06,14.39
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,17.27,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,9.39,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,65.18,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,173.85,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,307.13,231.3
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,432.47,354.8
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,428.56,357.73
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,420.56,353.92
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,424.92,357.72
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,405.86,341.67
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,458.36,384.43
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,511.31,426.25
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,581.19,479.58
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,629.03,514.98
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,681.69,553.66
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,732.52,589.07
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,785.83,626.42
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,826.17,653.72
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,834.03,656.97
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,838.24,657.89
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,803.34,631.22
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,766.09,603.17
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,691.04,546.11
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,626.78,495.55
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,599.26,474.29
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,570.67,451.88
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,581.27,460.41
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,589.32,466.01
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,547.91,433.21
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,504.26,398.19
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,469.46,368.86
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,430.58,335.15
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,401.65,307.34
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,365.3,271.7
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,302.36,216.21
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,240.01,161.6
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,177.99,109.91
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,120.8,67.66
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,67.62,40.4
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,48.19,36.14
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,40.59,29.04
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,30.28,18.31
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,18.72,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,7.68,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,63.47,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,169.05,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,305.08,224.79
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,432.99,353.51
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,478.32,395.76
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,522.96,434.01
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,494.43,412.2
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,464.96,387.43
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,513.3,425.38
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,561.32,461.5
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,600.96,489.87
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,639.23,516.5
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,674.22,540.5
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,707.25,562.32
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,737.51,581.59
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,774.97,605.7
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,771.16,599.6
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,764.49,591.97
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,716.42,555.47
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,676.47,524.09
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,642.13,497.29
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,607.31,470.09
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,584.8,452.97
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,560.73,434.5
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,526.95,408.78
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,492.79,382.58
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,443.31,345.07
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,406.4,316.28
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,400.24,310.3
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,378.52,291.43
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,358.62,272.72
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,334.03,248.56
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,272.83,197.35
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,219.5,152.57
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,166.43,109.59
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,118.62,74.47
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,72.94,48.4
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,52.02,39.55
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,39.97,28.55
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,27.67,15.98
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,16.42,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,5.12,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,6.83,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,54.87,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,166.54,118.42
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,259.75,213.27
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,326.62,273.52
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,396.45,333.7
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,434.11,365.42
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,471.85,396.01
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,514.42,429.32
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,556.29,461.09
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,593.92,488.17
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,630.17,513.52
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,662.76,535.63
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,693.36,555.83
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,714.74,568.66
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,733.55,579.34
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,729.26,573.13
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,722.47,565.08
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,675.35,528.02
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,627.68,490.88
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,577.48,452.55
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,545.49,427.07
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,519.6,408.01
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,493.37,388.38
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,460.34,363.14
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,427.86,338.05
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,397.7,314.58
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,367.57,290.73
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,344.93,272.38
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,320.33,251.82
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,302.99,235.94
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,280.66,214.96
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,234.17,175.66
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,190.92,139.27
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,146.9,103.49
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,107.45,73.57
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,70.68,49.81
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,49.86,37.95
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,35.75,25.08
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,21.27,10.77
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,11.97,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,2.56,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,96.43,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,255.68,176.75
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,368.08,301.83
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,412.44,344.86
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,458.54,385.38
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,438.36,369.39
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,393.0,331.52
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,443.12,372.45
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,493.47,412.14
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,558.07,461.29
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,600.74,492.67
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,650.64,529.56
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,698.82,564.05
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,749.26,598.94
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,789.28,625.42
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,794.14,625.96
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,795.68,624.39
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,760.46,597.16
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,715.38,562.88
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,692.14,544.09
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,667.08,523.8
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,625.06,491.59
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,583.26,459.38
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,561.31,442.64
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,536.21,423.04
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,532.17,419.38
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,512.66,403.1
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,464.09,363.39
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,416.18,323.44
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,387.19,296.17
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,350.66,261.15
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,289.17,207.52
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,230.35,156.23
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,171.43,107.32
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,117.54,67.46
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,66.19,39.9
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,44.9,33.39
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,36.39,25.39
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,27.77,15.2
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,17.5,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,6.83,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,102.94,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,260.05,171.91
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,372.06,305.48
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,420.84,352.76
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,466.97,393.59
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,455.95,385.48
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,419.92,355.43
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,487.64,409.64
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,535.16,446.33
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,580.18,480.15
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,624.2,512.32
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,667.66,543.48
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,709.28,572.1
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,748.94,598.33
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,777.47,615.85
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,782.53,616.57
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,784.32,615.17
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,768.27,601.1
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,749.62,585.48
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,715.92,559.02
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,673.67,525.98
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,635.65,496.07
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,597.37,465.85
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,557.43,434.67
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,517.44,403.23
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,478.51,372.71
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,439.38,341.58
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,424.36,328.01
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,402.29,307.75
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,370.46,279.58
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,330.22,243.86
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,273.31,195.78
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,219.52,150.38
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,162.5,104.55
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,114.06,69.24
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,68.58,43.81
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,47.92,35.76
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,36.81,25.53
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,25.52,12.94
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,16.64,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,5.12,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,13.14,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,20.11,7.11
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,28.23,17.74
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,43.5,31.39
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,58.14,44.33
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,77.46,61.17
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,96.57,77.59
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,115.93,94.1
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,135.37,110.44
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,131.96,107.13
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,129.54,104.68
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,164.15,133.55
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,216.33,176.23
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,237.55,192.9
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,258.41,209.19
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,247.29,199.22
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,236.69,189.84
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,282.77,227.6
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,326.85,262.93
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,281.74,225.74
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,239.09,190.69
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,230.7,183.9
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,222.58,177.24
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,270.21,216.51
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,323.35,258.69
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,354.98,283.29
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,367.81,292.59
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,354.57,281.17
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,343.17,270.18
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,304.51,237.46
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,265.67,203.92
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,202.93,153.28
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,156.34,116.84
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,118.67,86.91
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,89.21,64.87
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,64.33,46.95
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,47.46,35.99
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,34.96,24.33
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,22.21,10.27
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,13.66,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,61.01,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,189.35,105.87
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,284.66,231.39
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,344.99,288.81
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,408.3,344.32
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,430.89,363.98
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,452.22,381.38
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,492.03,412.98
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,531.15,442.96
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,573.35,474.56
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,614.42,504.48
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,654.52,533.26
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,692.8,559.65
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,718.13,575.7
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,749.95,596.39
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,746.18,591.24
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,739.67,584.55
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,693.02,548.01
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,653.72,516.53
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,619.75,489.43
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,585.39,461.99
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,565.24,446.05
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,543.44,428.69
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,521.34,411.35
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,497.19,392.21
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,459.48,362.6
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,421.74,332.56
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,394.6,310.11
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,364.58,284.54
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,335.32,258.77
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,302.3,228.86
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,249.89,184.35
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,201.14,143.04
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,152.99,103.74
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,109.96,71.52
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,68.78,46.28
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,47.44,35.58
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,34.66,23.77
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,21.94,9.41
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,13.23,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,35.05,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,125.73,60.03
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,200.57,161.68
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,273.2,228.87
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,364.81,307.71
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,380.82,322.79
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,413.29,349.95
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,418.09,352.85
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,420.83,353.67
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,481.68,402.38
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,564.13,465.78
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,583.88,478.45
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,601.79,489.87
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,628.77,508.74
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,653.52,525.62
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,659.12,527.59
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,662.37,527.99
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,630.13,501.48
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,579.49,461.93
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,549.56,437.78
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,519.65,413.5
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,499.64,397.61
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,478.86,381.02
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,451.47,359.46
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,423.87,337.57
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,400.98,319.33
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,376.82,299.71
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,352.82,279.82
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,326.75,257.63
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,308.64,240.74
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,290.25,222.37
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,241.12,180.51
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,195.17,141.5
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,147.49,102.52
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,107.45,72.22
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,69.32,47.86
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,47.74,36.0
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,34.23,23.45
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,20.42,7.83
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,12.38,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,48.92,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,168.67,67.52
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,264.02,212.23
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,343.72,287.46
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,428.46,361.1
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,446.23,376.92
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,462.23,390.05
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,479.67,403.19
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,474.65,398.21
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,511.73,426.41
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,569.12,468.87
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,606.17,495.56
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,641.55,520.57
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,663.04,534.24
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,682.17,546.03
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,709.89,564.31
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,734.35,579.8
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,693.9,547.1
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,652.63,514.41
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,604.66,476.68
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,541.81,428.18
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,512.88,405.44
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,483.97,382.39
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,516.17,406.79
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,526.83,414.13
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,465.72,366.0
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,399.11,313.92
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,364.4,285.84
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,336.78,262.33
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,326.73,250.79
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,306.15,229.04
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,253.69,184.2
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,204.37,142.26
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,153.81,101.36
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,108.58,67.9
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,66.43,43.04
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,45.51,33.73
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,33.7,22.72
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,21.65,7.84
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,13.66,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.0,6.0,1.55,8.95,6.5,0.0,0.0
2018,11,17,7,0,60.0,12.0,1.6,8.9,13.0,50.87,0.0
2018,11,17,7,15,144.0,26.5,1.55,9.3,39.0,172.42,49.48
2018,11,17,7,30,228.0,41.0,1.5,9.7,65.0,273.43,216.61
2018,11,17,7,45,305.0,54.0,1.5,10.1,102.5,355.33,294.11
2018,11,17,8,0,382.0,67.0,1.5,10.5,140.0,442.64,368.72
2018,11,17,8,15,355.0,80.5,1.4,10.9,161.5,445.74,372.17
2018,11,17,8,30,328.0,94.0,1.3,11.3,183.0,446.08,372.15
2018,11,17,8,45,312.0,111.0,1.25,11.75,206.0,438.19,365.35
2018,11,17,9,0,296.0,128.0,1.2,12.2,229.0,448.21,371.63
2018,11,17,9,15,328.0,137.5,1.1,12.8,261.0,490.26,403.03
2018,11,17,9,30,360.0,147.0,1.0,13.4,293.0,531.87,432.75
2018,11,17,9,45,392.5,154.0,0.95,14.05,324.0,591.45,474.72
2018,11,17,10,0,425.0,161.0,0.9,14.7,355.0,628.12,499.01
2018,11,17,10,15,451.5,164.5,0.85,15.1,380.5,652.9,514.85
2018,11,17,10,30,478.0,168.0,0.8,15.5,406.0,675.36,528.88
2018,11,17,10,45,510.5,166.5,0.75,15.95,428.5,694.86,540.77
2018,11,17,11,0,543.0,165.0,0.7,16.4,451.0,711.35,550.37
2018,11,17,11,15,512.0,176.5,0.7,16.65,450.0,682.89,528.24
2018,11,17,11,30,481.0,188.0,0.7,16.9,449.0,653.09,505.7
2018,11,17,11,45,463.0,193.5,0.7,17.15,445.5,626.78,485.98
2018,11,17,12,0,445.0,199.0,0.7,17.4,442.0,599.41,465.37
