Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,15,553.0,171.5,0.8,17.5,471.0,634.32,493.12
2018,11,17,12,30,661.0,144.0,0.9,17.6,500.0,667.45,518.08
2018,11,17,12,45,629.5,151.0,0.95,17.7,483.5,621.08,483.44
2018,11,17,13,0,598.0,158.0,1.0,17.8,467.0,569.41,445.28
2018,11,17,13,15,484.5,171.5,1.1,17.8,415.5,481.61,379.17
2018,11,17,13,30,371.0,185.0,1.2,17.8,364.0,392.56,310.83
2018,11,17,13,45,395.0,170.5,1.25,17.75,351.5,376.56,297.79
2018,11,17,14,0,419.0,156.0,1.3,17.7,339.0,347.8,273.64
2018,11,17,14,15,490.0,137.5,1.4,17.5,336.0,330.97,257.45
2018,11,17,14,30,561.0,119.0,1.5,17.3,333.0,305.71,232.7
2018,11,17,14,45,505.5,112.5,1.55,17.15,290.5,246.99,183.01
2018,11,17,15,0,450.0,106.0,1.6,17.0,248.0,194.35,138.72
2018,11,17,15,15,414.5,95.0,1.6,17.0,211.5,147.52,99.68
2018,11,17,15,30,379.0,84.0,1.6,17.0,175.0,104.99,67.18
2018,11,17,15,45,343.5,72.0,1.7,15.85,142.0,66.09,43.38
2018,11,17,16,0,308.0,60.0,1.8,14.7,109.0,45.6,34.23
2018,11,17,16,15,226.0,45.0,1.75,14.1,74.5,34.5,23.64
2018,11,17,16,30,144.0,30.0,1.7,13.5,40.0,23.2,8.14
2018,11,17,16,45,81.0,17.0,1.7,12.85,22.0,14.51,0.0
2018,11,17,17,0,18.0,4.0,1.7,12.2,4.0,0.0,0.0
2018,11,17,17,15,9.0,2.0,1.65,11.95,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,6,45,23.0,4.5,0.4,9.45,5.0,0.0,0.0
2018,11,18,7,0,46.0,9.0,0.4,9.4,10.0,38.76,0.0
2018,11,18,7,15,140.5,25.0,0.55,9.65,37.5,165.81,23.54
2018,11,18,7,30,235.0,41.0,0.7,9.9,65.0,279.25,217.67
2018,11,18,7,45,300.5,52.0,0.85,10.2,98.5,348.68,286.28
2018,11,18,8,0,366.0,63.0,1.0,10.5,132.0,423.25,351.0
2018,11,18,8,15,261.5,70.0,1.1,10.75,125.5,350.59,293.83
2018,11,18,8,30,157.0,77.0,1.2,11.0,119.0,249.94,211.09
2018,11,18,8,45,81.5,98.5,1.35,11.3,120.5,194.24,162.93
2018,11,18,9,0,6.0,120.0,1.5,11.6,122.0,120.25,97.67
2018,11,18,9,15,17.5,136.5,1.6,12.0,143.5,146.9,120.53
2018,11,18,9,30,29.0,153.0,1.7,12.4,165.0,190.67,157.02
2018,11,18,9,45,49.0,171.0,1.75,12.85,192.5,228.77,188.49
2018,11,18,10,0,69.0,189.0,1.8,13.3,220.0,266.65,219.25
2018,11,18,10,15,100.5,203.0,1.8,13.8,251.0,309.63,253.95
2018,11,18,10,30,132.0,217.0,1.8,14.3,282.0,371.25,302.43
2018,11,18,10,45,202.0,218.0,1.75,14.75,321.5,431.2,349.96
2018,11,18,11,0,272.0,219.0,1.7,15.2,361.0,508.3,408.92
2018,11,18,11,15,381.0,200.0,1.6,15.6,403.0,573.21,458.42
2018,11,18,11,30,490.0,181.0,1.5,16.0,445.0,652.82,516.62
2018,11,18,11,45,508.5,177.5,1.4,16.4,453.0,647.27,510.08
2018,11,18,12,0,527.0,174.0,1.3,16.8,461.0,638.77,502.18
2018,11,18,12,15,519.0,175.0,1.25,17.05,455.0,611.51,480.84
2018,11,18,12,30,511.0,176.0,1.2,17.3,449.0,582.9,458.56
2018,11,18,12,45,466.0,182.5,1.15,17.55,427.0,532.9,419.82
2018,11,18,13,0,421.0,189.0,1.1,17.8,405.0,484.75,382.28
2018,11,18,13,15,410.5,183.0,1.1,17.95,387.0,447.91,353.75
2018,11,18,13,30,400.0,177.0,1.1,18.1,369.0,411.07,324.6
2018,11,18,13,45,412.0,164.0,1.1,18.2,352.0,379.29,298.89
2018,11,18,14,0,424.0,151.0,1.1,18.3,335.0,345.67,270.87
2018,11,18,14,15,423.5,138.5,1.15,18.15,310.5,305.73,237.48
2018,11,18,14,30,423.0,126.0,1.2,18.0,286.0,265.45,202.85
2018,11,18,14,45,414.0,113.0,1.25,17.9,256.5,222.13,165.19
2018,11,18,15,0,405.0,100.0,1.3,17.8,227.0,179.73,128.08
2018,11,18,15,15,359.5,90.0,1.3,17.8,191.0,135.08,91.5
2018,11,18,15,30,314.0,80.0,1.3,17.8,155.0,95.95,62.03
2018,11,18,15,45,274.0,67.0,1.55,16.7,123.0,60.34,39.66
2018,11,18,16,0,234.0,54.0,1.8,15.6,91.0,40.85,29.95
2018,11,18,16,15,174.0,40.0,1.8,15.05,62.5,30.58,20.15
2018,11,18,16,30,114.0,26.0,1.8,14.5,34.0,20.09,5.43
2018,11,18,16,45,64.5,14.5,1.85,13.95,18.5,12.38,0.0
2018,11,18,17,0,15.0,3.0,1.9,13.4,3.0,0.0,0.0
2018,11,18,17,15,7.5,1.5,1.85,13.15,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.8,9.15,4.5,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.8,9.2,9.0,31.95,0.0
2018,11,19,7,15,116.5,23.0,1.9,9.7,32.5,143.71,0.0
2018,11,19,7,30,197.0,37.0,2.0,10.2,56.0,244.13,189.41
2018,11,19,7,45,233.5,50.0,2.1,10.7,84.5,292.77,242.12
2018,11,19,8,0,270.0,63.0,2.2,11.2,113.0,344.38,288.81
2018,11,19,8,15,294.5,77.0,2.2,11.6,144.0,388.92,327.31
2018,11,19,8,30,319.0,91.0,2.2,12.0,175.0,433.62,364.36
2018,11,19,8,45,328.5,104.5,2.2,12.45,203.0,463.96,388.25
2018,11,19,9,0,338.0,118.0,2.2,12.9,231.0,493.14,410.4
2018,11,19,9,15,363.5,129.0,2.2,13.45,262.5,532.59,440.13
2018,11,19,9,30,389.0,140.0,2.2,14.0,294.0,570.91,468.18
2018,11,19,9,45,431.5,143.5,2.2,14.55,327.0,614.46,500.14
2018,11,19,10,0,474.0,147.0,2.2,15.1,360.0,656.39,530.16
2018,11,19,10,15,485.0,153.5,2.1,15.6,381.5,670.24,537.7
2018,11,19,10,30,496.0,160.0,2.0,16.1,403.0,681.74,543.61
2018,11,19,10,45,509.5,162.0,1.95,16.55,419.5,687.72,546.07
2018,11,19,11,0,523.0,164.0,1.9,17.0,436.0,691.15,546.71
2018,11,19,11,15,511.0,170.5,1.9,17.3,440.5,674.43,532.87
2018,11,19,11,30,499.0,177.0,1.9,17.6,445.0,655.85,517.9
2018,11,19,11,45,514.5,173.5,1.85,17.9,450.5,647.62,510.93
2018,11,19,12,0,530.0,170.0,1.8,18.2,456.0,636.6,501.8
2018,11,19,12,15,508.5,175.0,1.75,18.4,447.5,603.23,475.72
2018,11,19,12,30,487.0,180.0,1.7,18.6,439.0,569.29,449.27
2018,11,19,12,45,393.5,195.0,1.7,18.75,401.0,494.95,391.69
2018,11,19,13,0,300.0,210.0,1.7,18.9,363.0,415.06,329.51
2018,11,19,13,15,272.5,205.0,1.6,18.95,340.0,375.29,298.15
2018,11,19,13,30,245.0,200.0,1.5,19.0,317.0,337.53,267.85
2018,11,19,13,45,239.5,189.5,1.45,19.05,298.5,307.84,243.83
2018,11,19,14,0,234.0,179.0,1.4,19.1,280.0,278.49,219.65
2018,11,19,14,15,254.5,162.5,1.3,19.0,264.5,254.37,198.97
2018,11,19,14,30,275.0,146.0,1.2,18.9,249.0,228.02,175.73
2018,11,19,14,45,239.5,133.5,1.1,18.75,216.5,187.18,141.77
2018,11,19,15,0,204.0,121.0,1.0,18.6,184.0,150.55,111.6
2018,11,19,15,15,173.5,105.5,1.0,18.6,154.0,116.64,84.14
2018,11,19,15,30,143.0,90.0,1.0,18.6,124.0,86.3,60.73
2018,11,19,15,45,119.5,73.0,0.9,18.05,97.5,60.64,42.64
2018,11,19,16,0,96.0,56.0,0.8,17.5,71.0,43.22,31.72
2018,11,19,16,15,74.0,40.0,0.7,17.35,49.5,31.28,20.45
2018,11,19,16,30,52.0,24.0,0.6,17.2,28.0,19.16,3.97
2018,11,19,16,45,35.5,14.5,0.55,17.0,16.0,12.38,0.0
2018,11,19,17,0,19.0,5.0,0.5,16.8,4.0,0.0,0.0
2018,11,19,17,15,9.5,2.5,0.45,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,6,45,32.0,4.5,1.05,9.85,5.0,0.0,0.0
2018,11,20,7,0,64.0,9.0,1.0,9.8,10.0,50.74,0.0
2018,11,20,7,15,184.5,22.0,1.0,10.2,37.0,185.9,0.0
2018,11,20,7,30,305.0,35.0,1.0,10.6,64.0,318.23,242.21
2018,11,20,7,45,394.0,44.0,0.95,11.0,102.0,410.96,333.64
2018,11,20,8,0,483.0,53.0,0.9,11.4,140.0,507.72,413.57
2018,11,20,8,15,367.0,70.0,0.9,11.85,146.0,439.89,363.01
2018,11,20,8,30,251.0,87.0,0.9,12.3,152.0,347.97,290.14
2018,11,20,8,45,270.0,104.5,0.9,12.75,185.0,391.05,325.26
2018,11,20,9,0,289.0,122.0,0.9,13.2,218.0,433.3,357.59
2018,11,20,9,15,362.5,125.5,0.95,13.8,259.5,526.85,429.42
2018,11,20,9,30,436.0,129.0,1.0,14.4,301.0,600.52,483.92
2018,11,20,9,45,432.5,142.0,1.05,15.0,323.5,613.1,490.59
2018,11,20,10,0,429.0,155.0,1.1,15.6,346.0,623.38,496.12
2018,11,20,10,15,470.5,155.0,1.2,16.05,375.0,658.0,521.3
2018,11,20,10,30,512.0,155.0,1.3,16.5,404.0,690.18,544.15
2018,11,20,10,45,517.0,160.0,1.4,16.9,419.0,691.83,544.27
2018,11,20,11,0,522.0,165.0,1.5,17.3,434.0,691.02,542.96
2018,11,20,11,15,537.5,163.5,1.65,17.6,445.5,689.51,542.13
2018,11,20,11,30,553.0,162.0,1.8,17.9,457.0,685.22,539.21
2018,11,20,11,45,573.0,156.5,1.95,18.15,463.0,677.26,533.83
2018,11,20,12,0,593.0,151.0,2.1,18.4,469.0,674.08,531.59
2018,11,20,12,15,585.0,151.5,2.1,18.55,463.0,644.22,508.7
2018,11,20,12,30,577.0,152.0,2.1,18.7,457.0,612.73,484.61
2018,11,20,12,45,556.5,153.5,2.15,18.8,442.0,565.86,449.08
2018,11,20,13,0,536.0,155.0,2.2,18.9,427.0,525.77,417.98
2018,11,20,13,15,571.5,139.5,2.15,18.85,419.5,508.56,404.09
2018,11,20,13,30,607.0,124.0,2.1,18.8,412.0,480.97,381.54
2018,11,20,13,45,624.0,112.5,2.05,18.8,394.0,442.97,349.96
2018,11,20,14,0,641.0,101.0,2.0,18.8,376.0,401.99,315.0
2018,11,20,14,15,636.5,94.5,1.9,18.7,350.0,354.43,273.85
2018,11,20,14,30,632.0,88.0,1.8,18.6,324.0,306.42,231.29
2018,11,20,14,45,603.5,82.0,1.7,18.55,288.5,251.89,183.39
2018,11,20,15,0,575.0,76.0,1.6,18.5,253.0,200.12,137.94
2018,11,20,15,15,538.5,71.0,1.6,18.5,218.0,150.97,96.54
2018,11,20,15,30,502.0,66.0,1.6,18.5,183.0,106.02,62.47
2018,11,20,15,45,396.5,58.0,1.3,17.8,138.5,60.53,36.85
2018,11,20,16,0,291.0,50.0,1.0,17.1,94.0,38.19,27.41
2018,11,20,16,15,242.5,37.5,0.95,16.85,66.0,28.95,18.46
2018,11,20,16,30,194.0,25.0,0.9,16.6,38.0,19.5,3.2
2018,11,20,16,45,115.0,15.5,0.8,16.4,21.5,13.23,0.0
2018,11,20,17,0,36.0,6.0,0.7,16.2,5.0,0.0,0.0
2018,11,20,17,15,18.0,3.0,0.7,16.1,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.85,14.25,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.9,14.3,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,4.0,14.5,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,4.1,14.7,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,4.2,14.85,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,4.3,15.0,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.0,4.35,15.15,8.0,6.57,0.0
2018,11,21,8,30,0.0,9.0,4.4,15.3,9.0,7.39,0.68
2018,11,21,8,45,0.0,12.0,4.45,15.45,12.0,9.87,2.81
2018,11,21,9,0,0.0,15.0,4.5,15.6,15.0,12.35,4.93
2018,11,21,9,15,0.0,20.5,4.7,15.85,20.5,16.89,8.8
2018,11,21,9,30,0.0,26.0,4.9,16.1,26.0,21.45,12.65
2018,11,21,9,45,0.0,32.5,5.1,16.35,32.5,26.84,17.18
2018,11,21,10,0,0.0,39.0,5.3,16.6,39.0,32.24,21.69
2018,11,21,10,15,0.0,39.5,5.45,16.8,39.5,32.66,21.98
2018,11,21,10,30,0.0,40.0,5.6,17.0,40.0,33.09,22.28
2018,11,21,10,45,0.0,52.5,5.8,17.2,52.5,43.49,30.96
2018,11,21,11,0,0.0,65.0,6.0,17.4,65.0,53.91,39.62
2018,11,21,11,15,0.0,74.5,6.0,17.45,74.5,61.84,46.2
2018,11,21,11,30,0.0,84.0,6.0,17.5,84.0,69.79,52.78
2018,11,21,11,45,0.0,62.0,6.05,17.55,62.0,51.42,37.44
2018,11,21,12,0,0.0,40.0,6.1,17.6,40.0,33.11,22.14
2018,11,21,12,15,0.0,52.5,6.0,17.6,52.5,43.5,30.84
2018,11,21,12,30,0.0,65.0,5.9,17.6,65.0,53.91,39.55
2018,11,21,12,45,0.0,80.5,5.8,17.55,80.5,66.85,50.38
2018,11,21,13,0,0.0,96.0,5.7,17.5,96.0,80.17,61.53
2018,11,21,13,15,0.0,110.0,5.5,17.45,110.0,92.45,71.83
2018,11,21,13,30,0.0,124.0,5.3,17.4,124.0,104.76,82.16
2018,11,21,13,45,0.0,98.0,5.15,17.3,98.0,81.88,63.24
2018,11,21,14,0,0.0,72.0,5.0,17.2,72.0,59.71,44.79
2018,11,21,14,15,1.0,86.0,4.8,17.15,86.5,71.94,55.16
2018,11,21,14,30,2.0,100.0,4.6,17.1,101.0,84.0,65.35
2018,11,21,14,45,8.5,91.5,4.4,17.0,94.5,78.32,60.46
2018,11,21,15,0,15.0,83.0,4.2,16.9,88.0,71.91,54.77
2018,11,21,15,15,13.0,68.0,4.2,16.9,72.0,58.14,43.12
2018,11,21,15,30,11.0,53.0,4.2,16.9,56.0,44.84,31.87
2018,11,21,15,45,7.0,42.0,3.6,16.45,43.5,34.99,23.69
2018,11,21,16,0,3.0,31.0,3.0,16.0,31.0,25.62,16.61
2018,11,21,16,15,25.0,21.5,2.7,15.5,23.0,17.86,9.23
2018,11,21,16,30,47.0,12.0,2.4,15.0,15.0,9.79,0.0
2018,11,21,16,45,47.0,9.5,2.1,14.5,10.0,8.11,0.0
2018,11,21,17,0,47.0,7.0,1.8,14.0,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.75,13.85,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,2.3,12.0,9.0,58.59,0.0
2018,11,22,7,15,216.5,19.5,2.35,12.55,35.5,202.8,0.0
2018,11,22,7,30,357.0,30.0,2.4,13.1,62.0,352.7,257.76
2018,11,22,7,45,454.5,36.5,2.5,13.65,100.5,448.89,362.41
2018,11,22,8,0,552.0,43.0,2.6,14.2,139.0,550.0,448.22
2018,11,22,8,15,417.5,61.0,2.7,14.45,145.0,474.39,392.68
2018,11,22,8,30,283.0,79.0,2.8,14.7,151.0,384.72,321.69
2018,11,22,8,45,226.0,89.5,2.9,14.95,153.0,329.45,276.8
2018,11,22,9,0,169.0,100.0,3.0,15.2,155.0,292.45,245.0
2018,11,22,9,15,255.0,116.0,3.05,15.4,209.5,392.46,328.06
2018,11,22,9,30,341.0,132.0,3.1,15.6,264.0,515.05,425.35
2018,11,22,9,45,344.5,143.5,3.2,15.8,286.0,509.71,420.11
2018,11,22,10,0,348.0,155.0,3.3,16.0,308.0,524.86,430.98
2018,11,22,10,15,385.5,163.0,3.4,16.2,341.0,587.28,478.4
2018,11,22,10,30,423.0,171.0,3.5,16.4,374.0,625.69,507.07
2018,11,22,10,45,435.0,175.5,3.6,16.55,391.0,633.93,512.52
2018,11,22,11,0,447.0,180.0,3.7,16.7,408.0,639.86,516.42
2018,11,22,11,15,440.5,186.5,3.85,16.8,414.5,629.22,507.66
2018,11,22,11,30,434.0,193.0,4.0,16.9,421.0,616.76,497.61
2018,11,22,11,45,394.0,202.5,4.2,17.0,410.5,560.56,453.89
2018,11,22,12,0,354.0,212.0,4.4,17.1,400.0,523.48,424.49
2018,11,22,12,15,346.5,209.5,4.55,17.15,392.0,499.1,405.41
2018,11,22,12,30,339.0,207.0,4.7,17.2,384.0,474.17,385.65
2018,11,22,12,45,379.0,193.0,4.85,17.2,386.5,469.57,382.64
2018,11,22,13,0,419.0,179.0,5.0,17.2,389.0,473.92,385.96
2018,11,22,13,15,390.0,178.0,5.1,17.1,367.5,431.2,351.09
2018,11,22,13,30,361.0,177.0,5.2,17.0,346.0,380.12,309.34
2018,11,22,13,45,363.5,166.0,5.3,16.95,328.0,348.59,282.76
2018,11,22,14,0,366.0,155.0,5.4,16.9,310.0,316.35,254.88
2018,11,22,14,15,427.5,131.5,5.45,16.75,299.0,302.12,240.32
2018,11,22,14,30,489.0,108.0,5.5,16.6,288.0,272.96,212.0
2018,11,22,14,45,600.0,82.0,5.55,16.45,280.0,251.8,187.13
2018,11,22,15,0,711.0,56.0,5.6,16.3,272.0,214.51,147.13
2018,11,22,15,15,556.5,64.0,5.6,16.3,218.0,148.71,95.29
2018,11,22,15,30,402.0,72.0,5.6,16.3,164.0,99.74,61.95
2018,11,22,15,45,297.5,62.0,5.4,15.85,122.5,58.79,37.43
2018,11,22,16,0,193.0,52.0,5.2,15.4,81.0,40.0,29.07
2018,11,22,16,15,144.5,38.0,5.15,15.15,55.5,29.49,18.79
2018,11,22,16,30,96.0,24.0,5.1,14.9,30.0,18.82,0.88
2018,11,22,16,45,65.5,14.5,5.05,14.65,17.0,12.38,0.0
2018,11,22,17,0,35.0,5.0,5.0,14.4,4.0,0.0,0.0
2018,11,22,17,15,17.5,2.5,5.15,14.4,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.1,14.25,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,14.3,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.35,14.5,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.5,14.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.0,2.65,14.85,6.0,4.92,0.0
2018,11,23,8,0,0.0,8.0,2.8,15.0,8.0,6.56,0.0
2018,11,23,8,15,0.0,9.5,3.0,15.15,9.5,7.8,1.0
2018,11,23,8,30,0.0,11.0,3.2,15.3,11.0,9.04,2.09
2018,11,23,8,45,0.0,13.0,3.35,15.45,13.0,10.69,3.52
2018,11,23,9,0,0.0,15.0,3.5,15.6,15.0,12.35,4.94
2018,11,23,9,15,0.0,28.5,3.65,15.75,28.5,23.51,14.47
2018,11,23,9,30,0.0,42.0,3.8,15.9,42.0,34.71,23.97
2018,11,23,9,45,0.0,53.0,3.9,16.05,53.0,43.86,31.67
2018,11,23,10,0,0.0,64.0,4.0,16.2,64.0,53.04,39.34
2018,11,23,10,15,0.0,67.0,4.2,16.3,67.0,55.55,41.37
2018,11,23,10,30,0.0,70.0,4.4,16.4,70.0,58.06,43.4
2018,11,23,10,45,0.0,53.5,4.55,16.55,53.5,44.31,31.77
2018,11,23,11,0,0.0,37.0,4.7,16.7,37.0,30.61,20.19
2018,11,23,11,15,0.0,40.0,4.85,16.75,40.0,33.1,22.26
2018,11,23,11,30,0.0,43.0,5.0,16.8,43.0,35.6,24.34
2018,11,23,11,45,0.0,43.5,5.1,16.85,43.5,36.02,24.68
2018,11,23,12,0,0.0,44.0,5.2,16.9,44.0,36.43,25.02
2018,11,23,12,15,0.0,49.5,5.25,16.95,49.5,41.0,28.85
2018,11,23,12,30,0.0,55.0,5.3,17.0,55.0,45.58,32.69
2018,11,23,12,45,0.0,48.0,5.4,17.0,48.0,39.75,27.82
2018,11,23,13,0,0.0,41.0,5.5,17.0,41.0,33.92,22.96
2018,11,23,13,15,0.0,40.5,5.45,17.0,40.5,33.5,22.63
2018,11,23,13,30,0.0,40.0,5.4,17.0,40.0,33.08,22.31
2018,11,23,13,45,0.0,39.5,5.4,17.0,39.5,32.66,21.99
2018,11,23,14,0,0.0,39.0,5.4,17.0,39.0,32.23,21.68
2018,11,23,14,15,0.0,42.0,5.35,16.95,42.0,34.71,23.83
2018,11,23,14,30,0.0,45.0,5.3,16.9,45.0,37.2,25.98
2018,11,23,14,45,37.0,68.5,5.25,16.8,79.5,68.61,51.52
2018,11,23,15,0,74.0,92.0,5.2,16.7,114.0,96.07,72.91
2018,11,23,15,15,76.5,89.5,5.2,16.7,109.5,87.76,65.29
2018,11,23,15,30,79.0,87.0,5.2,16.7,105.0,78.39,57.25
2018,11,23,15,45,55.0,69.5,5.1,16.45,81.0,56.61,40.67
2018,11,23,16,0,31.0,52.0,5.0,16.2,57.0,40.7,29.54
2018,11,23,16,15,23.5,36.5,5.0,16.1,39.5,28.94,18.15
2018,11,23,16,30,16.0,21.0,5.0,16.0,22.0,17.04,0.0
2018,11,23,16,45,15.0,12.5,4.95,15.95,13.0,10.67,0.0
2018,11,23,17,0,14.0,4.0,4.9,15.9,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.9,15.85,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,45,35.5,4.0,2.5,14.15,4.0,0.0,0.0
2018,11,24,7,0,71.0,8.0,2.5,14.1,8.0,6.83,0.0
2018,11,24,7,15,208.5,17.5,2.65,14.4,32.0,161.75,0.0
2018,11,24,7,30,346.0,27.0,2.8,14.7,56.0,337.44,231.67
2018,11,24,7,45,446.0,33.5,2.95,15.0,93.5,437.07,350.27
2018,11,24,8,0,546.0,40.0,3.1,15.3,131.0,530.62,431.86
2018,11,24,8,15,404.5,58.5,3.2,15.4,136.5,459.1,379.86
2018,11,24,8,30,263.0,77.0,3.3,15.5,142.0,364.26,304.37
2018,11,24,8,45,209.5,102.5,3.35,15.65,160.0,334.88,280.08
2018,11,24,9,0,156.0,128.0,3.4,15.8,178.0,303.72,253.12
2018,11,24,9,15,203.5,140.0,3.45,16.0,212.5,379.55,315.32
2018,11,24,9,30,251.0,152.0,3.5,16.2,247.0,437.12,361.56
2018,11,24,9,45,300.5,157.5,3.5,16.4,280.5,487.4,401.37
2018,11,24,10,0,350.0,163.0,3.5,16.6,314.0,537.11,440.02
2018,11,24,10,15,352.5,173.0,3.5,16.8,332.5,547.53,446.61
2018,11,24,10,30,355.0,183.0,3.5,17.0,351.0,556.32,452.11
2018,11,24,10,45,352.5,191.0,3.45,17.25,363.0,556.33,450.64
2018,11,24,11,0,350.0,199.0,3.4,17.5,375.0,554.83,448.1
2018,11,24,11,15,368.5,200.0,3.4,17.65,388.5,561.95,453.12
2018,11,24,11,30,387.0,201.0,3.4,17.8,402.0,566.96,456.46
2018,11,24,11,45,383.5,203.0,3.35,17.9,403.0,552.46,444.47
2018,11,24,12,0,380.0,205.0,3.3,18.0,404.0,536.7,431.62
2018,11,24,12,15,442.0,185.5,3.3,18.05,415.0,562.72,452.03
2018,11,24,12,30,504.0,166.0,3.3,18.1,426.0,567.01,455.7
2018,11,24,12,45,641.0,127.0,3.3,18.15,450.0,604.15,484.99
2018,11,24,13,0,778.0,88.0,3.3,18.2,474.0,618.32,495.91
2018,11,24,13,15,735.0,95.0,3.3,18.15,448.5,562.63,451.21
2018,11,24,13,30,692.0,102.0,3.3,18.1,423.0,506.96,406.14
2018,11,24,13,45,640.5,105.5,3.25,18.0,389.5,445.39,355.71
2018,11,24,14,0,589.0,109.0,3.2,17.9,356.0,387.37,307.24
2018,11,24,14,15,659.5,88.5,3.2,17.75,345.0,359.28,280.57
2018,11,24,14,30,730.0,68.0,3.2,17.6,334.0,323.26,245.39
2018,11,24,14,45,721.0,62.5,3.15,17.45,302.0,269.95,196.54
2018,11,24,15,0,712.0,57.0,3.1,17.3,270.0,216.88,147.86
2018,11,24,15,15,669.0,53.5,3.1,17.3,230.5,160.63,99.6
2018,11,24,15,30,626.0,50.0,3.1,17.3,191.0,109.15,60.06
2018,11,24,15,45,556.0,45.0,3.05,16.5,150.5,57.59,30.18
2018,11,24,16,0,486.0,40.0,3.0,15.7,110.0,32.8,22.77
2018,11,24,16,15,353.5,31.5,2.95,15.2,73.0,26.01,15.75
2018,11,24,16,30,221.0,23.0,2.9,14.7,36.0,19.29,0.0
2018,11,24,16,45,110.5,11.5,2.85,14.2,18.0,9.82,0.0
2018,11,24,17,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.5,0.5,11.7,4.0,0.0,0.0
2018,11,25,7,0,69.0,9.0,0.5,11.6,8.0,0.0,0.0
2018,11,25,7,15,207.5,19.0,0.5,11.9,32.0,161.98,0.0
2018,11,25,7,30,346.0,29.0,0.5,12.2,56.0,335.63,219.64
2018,11,25,7,45,374.0,32.5,0.5,12.5,79.0,379.21,300.57
2018,11,25,8,0,402.0,36.0,0.5,12.8,102.0,415.8,336.51
2018,11,25,8,15,254.0,49.0,0.55,13.2,95.0,310.43,256.46
2018,11,25,8,30,106.0,62.0,0.6,13.6,88.0,167.51,139.06
2018,11,25,8,45,60.5,85.0,0.6,13.95,100.5,142.55,117.49
2018,11,25,9,0,15.0,108.0,0.6,14.3,113.0,116.58,93.91
2018,11,25,9,15,85.0,126.5,0.75,14.8,158.0,232.39,191.78
2018,11,25,9,30,155.0,145.0,0.9,15.3,203.0,318.84,262.25
2018,11,25,9,45,248.0,153.0,1.0,15.75,255.0,432.39,352.05
2018,11,25,10,0,341.0,161.0,1.1,16.2,307.0,526.0,423.63
2018,11,25,10,15,383.5,164.5,1.15,16.5,337.5,586.33,467.16
2018,11,25,10,30,426.0,168.0,1.2,16.8,368.0,624.03,494.11
2018,11,25,10,45,451.5,169.0,1.3,17.1,388.0,640.63,505.84
2018,11,25,11,0,477.0,170.0,1.4,17.4,408.0,654.64,515.84
2018,11,25,11,15,442.5,182.0,1.4,17.6,406.5,625.37,492.53
2018,11,25,11,30,408.0,194.0,1.4,17.8,405.0,595.09,468.87
2018,11,25,11,45,394.0,198.5,1.45,17.95,403.0,556.08,440.03
2018,11,25,12,0,380.0,203.0,1.5,18.1,401.0,534.55,423.57
2018,11,25,12,15,398.0,196.5,1.5,18.2,402.5,540.34,427.49
2018,11,25,12,30,416.0,190.0,1.5,18.3,404.0,527.54,417.58
2018,11,25,12,45,428.5,182.5,1.5,18.35,398.5,507.26,402.06
2018,11,25,13,0,441.0,175.0,1.5,18.4,393.0,484.76,384.6
2018,11,25,13,15,447.5,166.0,1.4,18.4,379.5,454.92,360.82
2018,11,25,13,30,454.0,157.0,1.3,18.4,366.0,423.49,335.37
2018,11,25,13,45,497.5,138.0,1.2,18.45,355.5,399.6,315.13
2018,11,25,14,0,541.0,119.0,1.1,18.5,345.0,370.52,289.72
2018,11,25,14,15,635.0,93.5,1.15,18.45,338.5,354.84,273.26
2018,11,25,14,30,729.0,68.0,1.2,18.4,332.0,323.46,242.22
2018,11,25,14,45,698.0,65.5,1.2,18.35,296.5,266.91,192.42
2018,11,25,15,0,667.0,63.0,1.2,18.3,261.0,211.49,143.68
2018,11,25,15,15,581.5,61.0,1.2,18.3,215.5,151.92,95.41
2018,11,25,15,30,496.0,59.0,1.2,18.3,170.0,102.25,59.21
2018,11,25,15,45,387.0,53.5,1.1,17.6,129.0,58.93,34.69
2018,11,25,16,0,278.0,48.0,1.0,16.9,88.0,36.72,26.02
2018,11,25,16,15,180.0,34.5,1.0,16.6,57.0,26.54,16.01
2018,11,25,16,30,82.0,21.0,1.0,16.3,26.0,16.58,0.0
2018,11,25,16,45,41.0,10.5,1.05,15.95,13.0,8.96,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,2.25,10.1,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,2.3,10.1,4.0,0.0,0.0
2018,11,26,7,15,61.5,15.5,2.4,10.6,19.0,56.33,0.0
2018,11,26,7,30,97.0,27.0,2.5,11.1,34.0,131.44,80.91
2018,11,26,7,45,131.0,42.5,2.55,11.55,59.5,185.03,149.13
2018,11,26,8,0,165.0,58.0,2.6,12.0,85.0,234.47,195.04
2018,11,26,8,15,194.5,73.0,2.5,12.35,113.5,280.6,235.87
2018,11,26,8,30,224.0,88.0,2.4,12.7,142.0,327.58,276.07
2018,11,26,8,45,214.0,103.5,2.25,13.0,162.0,340.92,286.61
2018,11,26,9,0,204.0,119.0,2.1,13.3,182.0,352.83,295.4
2018,11,26,9,15,311.5,121.5,2.1,13.8,231.0,452.11,376.88
2018,11,26,9,30,419.0,124.0,2.1,14.3,280.0,575.82,473.15
2018,11,26,9,45,398.5,139.0,2.1,14.85,297.5,575.28,469.36
2018,11,26,10,0,378.0,154.0,2.1,15.4,315.0,572.33,464.64
2018,11,26,10,15,395.5,161.0,2.05,15.8,338.0,593.06,478.88
2018,11,26,10,30,413.0,168.0,2.0,16.2,361.0,611.75,491.21
2018,11,26,10,45,341.0,185.5,2.0,16.65,349.0,538.96,433.46
2018,11,26,11,0,269.0,203.0,2.0,17.1,337.0,487.02,391.22
2018,11,26,11,15,231.5,214.5,1.9,17.35,331.5,440.31,353.87
2018,11,26,11,30,194.0,226.0,1.8,17.6,326.0,413.16,331.12
2018,11,26,11,45,245.0,215.5,1.7,17.9,342.5,451.83,361.04
2018,11,26,12,0,296.0,205.0,1.6,18.2,359.0,469.51,374.36
2018,11,26,12,15,447.0,172.5,1.6,18.35,402.5,552.84,438.99
2018,11,26,12,30,598.0,140.0,1.6,18.5,446.0,615.6,486.1
2018,11,26,12,45,563.0,145.0,1.55,18.7,427.5,561.66,443.91
2018,11,26,13,0,528.0,150.0,1.5,18.9,409.0,516.13,408.32
2018,11,26,13,15,496.0,146.5,1.45,18.8,382.5,465.0,368.63
2018,11,26,13,30,464.0,143.0,1.4,18.7,356.0,415.59,329.61
2018,11,26,13,45,374.5,149.0,1.3,18.6,314.5,348.27,275.78
2018,11,26,14,0,285.0,155.0,1.2,18.5,273.0,281.0,221.84
2018,11,26,14,15,387.5,129.5,1.15,18.25,276.5,285.92,223.13
2018,11,26,14,30,490.0,104.0,1.1,18.0,280.0,271.43,206.68
2018,11,26,14,45,427.5,99.5,1.0,17.7,241.5,217.29,161.14
2018,11,26,15,0,365.0,95.0,0.9,17.4,203.0,169.93,121.84
2018,11,26,15,15,260.5,88.5,0.9,17.4,160.0,118.97,82.59
2018,11,26,15,30,156.0,82.0,0.9,17.4,117.0,83.61,58.0
2018,11,26,15,45,234.0,62.0,0.9,16.95,101.5,57.96,37.35
2018,11,26,16,0,312.0,42.0,0.9,16.5,86.0,33.9,23.62
2018,11,26,16,15,216.5,31.5,1.0,16.25,57.0,24.39,14.2
2018,11,26,16,30,121.0,21.0,1.1,16.0,28.0,16.32,0.0
2018,11,26,16,45,60.5,10.5,1.2,15.8,14.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.85,11.65,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.9,11.7,1.0,0.0,0.0
2018,11,27,7,15,0.0,3.0,1.9,11.95,3.0,2.56,0.0
2018,11,27,7,30,0.0,5.0,1.9,12.2,5.0,4.1,0.0
2018,11,27,7,45,0.0,7.0,1.95,12.45,7.0,5.74,0.0
2018,11,27,8,0,0.0,9.0,2.0,12.7,9.0,7.39,0.6
2018,11,27,8,15,0.0,11.0,2.1,13.1,11.0,9.03,2.09
2018,11,27,8,30,0.0,13.0,2.2,13.5,13.0,10.69,3.55
2018,11,27,8,45,0.0,24.5,2.35,13.85,24.5,20.18,11.76
2018,11,27,9,0,0.0,36.0,2.5,14.2,36.0,29.72,19.95
2018,11,27,9,15,0.0,59.5,2.6,14.45,59.5,49.27,36.64
2018,11,27,9,30,0.0,83.0,2.7,14.7,83.0,70.73,54.78
2018,11,27,9,45,0.0,81.5,2.8,14.9,81.5,68.51,52.76
2018,11,27,10,0,0.0,80.0,2.9,15.1,80.0,66.64,51.06
2018,11,27,10,15,0.0,91.5,3.0,15.25,91.5,77.24,59.87
2018,11,27,10,30,0.0,103.0,3.1,15.4,103.0,87.88,68.67
2018,11,27,10,45,0.0,115.5,3.2,15.55,115.5,99.53,78.26
2018,11,27,11,0,0.0,128.0,3.3,15.7,128.0,111.21,87.85
2018,11,27,11,15,1.5,138.5,3.45,15.75,139.5,122.27,96.98
2018,11,27,11,30,3.0,149.0,3.6,15.8,151.0,133.26,106.05
2018,11,27,11,45,3.0,143.5,3.75,15.85,145.5,127.27,101.05
2018,11,27,12,0,3.0,138.0,3.9,15.9,140.0,121.52,96.27
2018,11,27,12,15,1.5,122.0,4.0,15.95,123.0,105.04,82.56
2018,11,27,12,30,0.0,106.0,4.1,16.0,106.0,89.21,69.37
2018,11,27,12,45,0.0,96.5,4.25,16.05,96.5,80.7,62.32
2018,11,27,13,0,0.0,87.0,4.4,16.1,87.0,72.36,55.39
2018,11,27,13,15,5.5,84.0,4.35,16.1,86.5,73.12,56.2
2018,11,27,13,30,11.0,81.0,4.3,16.1,86.0,73.38,56.54
2018,11,27,13,45,11.0,87.5,4.3,16.1,92.5,78.46,60.82
