Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,8,7,15,101.5,10.0,2.65,8.15,14.5,77.75,0.0
2018,12,8,7,30,203.0,20.0,2.7,8.6,29.0,162.61,0.0
2018,12,8,7,45,334.0,28.5,2.75,9.0,62.5,335.85,242.34
2018,12,8,8,0,465.0,37.0,2.8,9.4,96.0,460.31,376.03
2018,12,8,8,15,459.0,46.5,2.8,9.8,122.5,480.13,399.68
2018,12,8,8,30,453.0,56.0,2.8,10.2,149.0,498.24,417.96
2018,12,8,8,45,342.0,80.5,2.8,10.55,159.0,438.11,370.66
2018,12,8,9,0,231.0,105.0,2.8,10.9,169.0,358.12,303.64
2018,12,8,9,15,278.5,114.5,2.8,11.45,202.0,412.45,349.04
2018,12,8,9,30,326.0,124.0,2.8,12.0,235.0,467.23,393.01
2018,12,8,9,45,372.0,129.0,2.85,12.6,266.5,535.3,445.97
2018,12,8,10,0,418.0,134.0,2.9,13.2,298.0,581.99,481.42
2018,12,8,10,15,460.5,135.0,2.85,13.6,326.5,618.77,508.74
2018,12,8,10,30,503.0,136.0,2.8,14.0,355.0,653.38,533.66
2018,12,8,10,45,521.5,138.5,2.75,14.45,374.0,665.48,540.88
2018,12,8,11,0,540.0,141.0,2.7,14.9,393.0,675.01,546.32
2018,12,8,11,15,520.5,149.0,2.6,15.1,397.0,655.09,529.55
2018,12,8,11,30,501.0,157.0,2.5,15.3,401.0,633.49,511.44
2018,12,8,11,45,461.0,168.5,2.4,15.5,394.5,597.37,482.01
2018,12,8,12,0,421.0,180.0,2.3,15.7,388.0,560.94,452.42
2018,12,8,12,15,411.0,181.0,2.2,15.8,382.5,536.69,432.96
2018,12,8,12,30,401.0,182.0,2.1,15.9,377.0,511.55,412.63
2018,12,8,12,45,425.0,171.5,2.0,15.95,374.5,497.54,401.49
2018,12,8,13,0,449.0,161.0,1.9,16.0,372.0,480.5,387.64
2018,12,8,13,15,449.0,155.0,1.85,16.0,359.0,450.22,363.17
2018,12,8,13,30,449.0,149.0,1.8,16.0,346.0,418.86,337.47
2018,12,8,13,45,504.5,129.0,1.7,16.0,339.0,401.28,322.02
2018,12,8,14,0,560.0,109.0,1.6,16.0,332.0,382.48,304.3
2018,12,8,14,15,666.0,85.5,1.55,15.9,330.5,369.17,289.18
2018,12,8,14,30,772.0,62.0,1.5,15.8,329.0,343.57,261.94
2018,12,8,14,45,696.0,65.5,1.45,15.65,286.5,277.63,204.96
2018,12,8,15,0,620.0,69.0,1.4,15.5,244.0,217.95,153.64
2018,12,8,15,15,575.0,61.5,1.4,15.5,205.0,162.64,106.13
2018,12,8,15,30,530.0,54.0,1.4,15.5,166.0,112.43,65.88
2018,12,8,15,45,504.5,46.5,1.4,14.65,134.5,68.64,36.4
2018,12,8,16,0,479.0,39.0,1.4,13.8,103.0,32.2,22.26
2018,12,8,16,15,334.5,30.0,1.55,13.45,67.0,24.9,14.16
2018,12,8,16,30,190.0,21.0,1.7,13.1,31.0,17.66,0.0
2018,12,8,16,45,95.0,10.5,1.85,12.75,15.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,1.9,9.75,10.5,39.58,0.0
2018,12,9,7,30,95.0,17.0,1.9,9.8,21.0,82.47,0.0
2018,12,9,7,45,175.5,29.5,1.85,9.9,47.5,216.2,150.58
2018,12,9,8,0,256.0,42.0,1.8,10.0,74.0,300.54,245.83
2018,12,9,8,15,302.5,53.0,1.85,10.15,104.5,357.12,298.5
2018,12,9,8,30,349.0,64.0,1.9,10.3,135.0,415.97,349.82
2018,12,9,8,45,356.0,77.0,1.9,10.45,162.5,444.92,374.79
2018,12,9,9,0,363.0,90.0,1.9,10.6,190.0,472.57,397.46
2018,12,9,9,15,361.5,102.5,1.85,10.75,213.5,490.47,411.14
2018,12,9,9,30,360.0,115.0,1.8,10.9,237.0,506.59,422.87
2018,12,9,9,45,223.5,125.0,1.8,11.05,203.0,372.59,312.61
2018,12,9,10,0,87.0,135.0,1.8,11.2,169.0,238.13,198.83
2018,12,9,10,15,111.0,152.0,1.7,11.35,198.5,278.81,232.97
2018,12,9,10,30,135.0,169.0,1.6,11.5,228.0,318.59,265.05
2018,12,9,10,45,114.0,164.5,1.5,11.65,215.5,288.99,239.63
2018,12,9,11,0,93.0,160.0,1.4,11.8,203.0,260.21,215.2
2018,12,9,11,15,46.5,124.5,1.35,11.85,146.0,158.78,130.37
2018,12,9,11,30,0.0,89.0,1.3,11.9,89.0,74.29,57.83
2018,12,9,11,45,14.0,112.0,1.25,11.95,119.0,107.04,86.12
2018,12,9,12,0,28.0,135.0,1.2,12.0,149.0,148.9,121.42
2018,12,9,12,15,51.0,171.0,1.3,12.0,196.0,203.08,166.6
2018,12,9,12,30,74.0,207.0,1.4,12.0,243.0,256.41,210.27
2018,12,9,12,45,120.0,203.0,1.5,12.0,260.0,292.21,239.98
2018,12,9,13,0,166.0,199.0,1.6,12.0,277.0,310.35,255.18
2018,12,9,13,15,280.0,174.5,1.75,12.0,300.0,355.47,292.71
2018,12,9,13,30,394.0,150.0,1.9,12.0,323.0,389.42,319.79
2018,12,9,13,45,503.0,122.5,2.05,12.0,330.5,394.71,322.83
2018,12,9,14,0,612.0,95.0,2.2,12.0,338.0,393.86,319.31
2018,12,9,14,15,527.5,102.0,2.25,11.95,300.0,329.2,264.23
2018,12,9,14,30,443.0,109.0,2.3,11.9,262.0,268.34,212.32
2018,12,9,14,45,412.5,99.5,2.4,11.85,230.0,221.42,170.77
2018,12,9,15,0,382.0,90.0,2.5,11.8,198.0,177.7,131.85
2018,12,9,15,15,372.5,78.0,2.5,11.8,170.5,139.01,96.97
2018,12,9,15,30,363.0,66.0,2.5,11.8,143.0,101.45,64.99
2018,12,9,15,45,261.5,57.5,2.4,11.45,106.5,62.46,39.13
2018,12,9,16,0,160.0,49.0,2.3,11.1,70.0,37.59,27.21
2018,12,9,16,15,89.5,33.0,2.3,10.9,44.0,25.62,14.92
2018,12,9,16,30,19.0,17.0,2.3,10.7,18.0,13.8,0.0
2018,12,9,16,45,9.5,8.5,2.3,10.5,9.0,7.26,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.5,2.7,9.1,3.5,2.99,0.0
2018,12,10,7,30,0.0,7.0,2.8,9.3,7.0,5.97,0.0
2018,12,10,7,45,9.0,17.0,2.9,9.5,18.0,21.12,9.3
2018,12,10,8,0,18.0,27.0,3.0,9.7,29.0,39.21,27.71
2018,12,10,8,15,9.0,38.0,3.05,9.95,39.0,39.01,28.06
2018,12,10,8,30,0.0,49.0,3.1,10.2,49.0,42.09,30.7
2018,12,10,8,45,9.5,68.0,3.2,10.5,70.5,70.28,55.62
2018,12,10,9,0,19.0,87.0,3.3,10.8,92.0,109.69,89.96
2018,12,10,9,15,19.0,89.0,3.35,11.15,94.5,108.19,88.61
2018,12,10,9,30,19.0,91.0,3.4,11.5,97.0,107.85,88.19
2018,12,10,9,45,14.5,93.0,3.45,11.85,98.0,94.6,76.48
2018,12,10,10,0,10.0,95.0,3.5,12.2,99.0,91.43,73.39
2018,12,10,10,15,11.5,120.5,3.45,12.6,125.5,118.38,96.05
2018,12,10,10,30,13.0,146.0,3.4,13.0,152.0,145.79,118.79
2018,12,10,10,45,20.0,155.5,3.35,13.35,165.0,160.61,131.09
2018,12,10,11,0,27.0,165.0,3.3,13.7,178.0,190.17,155.5
2018,12,10,11,15,23.5,168.0,3.2,13.95,179.5,173.46,141.17
2018,12,10,11,30,20.0,171.0,3.1,14.2,181.0,171.9,139.49
2018,12,10,11,45,30.0,179.0,3.0,14.45,194.0,201.03,163.55
2018,12,10,12,0,40.0,187.0,2.9,14.7,207.0,215.47,175.33
2018,12,10,12,15,83.0,197.0,2.9,14.85,237.5,256.79,210.0
2018,12,10,12,30,126.0,207.0,2.9,15.0,268.0,308.78,252.48
2018,12,10,12,45,204.0,198.5,2.85,15.15,295.0,346.14,283.48
2018,12,10,13,0,282.0,190.0,2.8,15.3,322.0,389.47,318.25
2018,12,10,13,15,341.0,174.0,2.9,15.35,327.5,392.75,320.83
2018,12,10,13,30,400.0,158.0,3.0,15.4,333.0,401.29,326.9
2018,12,10,13,45,475.0,134.0,3.05,15.45,330.5,392.46,318.51
2018,12,10,14,0,550.0,110.0,3.1,15.5,328.0,380.44,306.24
2018,12,10,14,15,675.5,82.5,3.1,15.4,329.5,372.12,294.87
2018,12,10,14,30,801.0,55.0,3.1,15.3,331.0,349.11,269.02
2018,12,10,14,45,774.0,53.0,3.1,15.2,296.5,291.01,215.96
2018,12,10,15,0,747.0,51.0,3.1,15.1,262.0,234.92,164.46
2018,12,10,15,15,640.5,54.0,3.1,15.1,216.0,169.81,110.02
2018,12,10,15,30,534.0,57.0,3.1,15.1,170.0,117.63,70.18
2018,12,10,15,45,452.0,47.5,2.8,14.1,129.0,68.34,37.33
2018,12,10,16,0,370.0,38.0,2.5,13.1,88.0,30.9,21.19
2018,12,10,16,15,295.5,29.5,2.55,12.7,60.0,24.34,13.78
2018,12,10,16,30,221.0,21.0,2.6,12.3,32.0,17.69,0.0
2018,12,10,16,45,110.5,10.5,2.6,11.95,16.0,8.96,0.0
2018,12,10,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,118.5,9.0,2.0,7.95,13.5,7.68,0.0
2018,12,11,7,30,237.0,18.0,2.0,8.4,27.0,184.18,0.0
2018,12,11,7,45,379.0,25.0,1.95,8.8,60.5,360.0,236.56
2018,12,11,8,0,521.0,32.0,1.9,9.2,94.0,485.34,390.26
2018,12,11,8,15,592.5,36.5,1.95,9.7,133.5,565.2,462.26
2018,12,11,8,30,664.0,41.0,2.0,10.2,173.0,645.91,528.78
2018,12,11,8,45,511.0,62.0,2.1,10.7,176.5,563.52,467.45
2018,12,11,9,0,358.0,83.0,2.2,11.2,180.0,457.83,385.08
2018,12,11,9,15,318.0,104.5,2.2,11.65,199.5,453.88,380.98
2018,12,11,9,30,278.0,126.0,2.2,12.1,219.0,426.74,357.65
2018,12,11,9,45,314.5,134.0,2.25,12.55,248.5,468.53,391.04
2018,12,11,10,0,351.0,142.0,2.3,13.0,278.0,509.63,422.8
2018,12,11,10,15,402.0,143.0,2.3,13.35,308.5,574.79,472.51
2018,12,11,10,30,453.0,144.0,2.3,13.7,339.0,617.49,504.35
2018,12,11,10,45,455.5,150.0,2.35,14.1,353.5,619.88,504.51
2018,12,11,11,0,458.0,156.0,2.4,14.5,368.0,620.15,503.4
2018,12,11,11,15,424.0,168.5,2.5,14.7,368.5,593.87,481.96
2018,12,11,11,30,390.0,181.0,2.6,14.9,369.0,548.27,446.25
2018,12,11,11,45,397.5,181.5,2.7,15.15,374.5,559.85,454.52
2018,12,11,12,0,405.0,182.0,2.8,15.4,380.0,551.2,447.32
2018,12,11,12,15,414.0,178.5,2.9,15.5,380.0,537.45,436.62
2018,12,11,12,30,423.0,175.0,3.0,15.6,380.0,521.67,424.23
2018,12,11,12,45,427.5,170.5,3.1,15.7,373.5,499.7,406.78
2018,12,11,13,0,432.0,166.0,3.2,15.8,367.0,476.09,387.79
2018,12,11,13,15,433.0,158.5,3.3,15.8,354.0,445.74,363.28
2018,12,11,13,30,434.0,151.0,3.4,15.8,341.0,414.28,337.39
2018,12,11,13,45,497.5,129.0,3.5,15.8,335.0,399.88,324.68
2018,12,11,14,0,561.0,107.0,3.6,15.8,329.0,383.59,309.04
2018,12,11,14,15,671.5,81.5,3.5,15.65,327.0,370.53,293.95
2018,12,11,14,30,782.0,56.0,3.4,15.5,325.0,344.61,266.03
2018,12,11,14,45,737.5,55.5,3.3,15.35,288.0,283.81,211.31
2018,12,11,15,0,693.0,55.0,3.2,15.2,251.0,226.98,160.03
2018,12,11,15,15,666.5,49.5,3.2,15.2,215.5,173.09,111.72
2018,12,11,15,30,640.0,44.0,3.2,15.2,180.0,121.88,69.03
2018,12,11,15,45,568.0,39.5,2.8,14.3,141.0,71.64,35.99
2018,12,11,16,0,496.0,35.0,2.4,13.4,102.0,28.8,19.35
2018,12,11,16,15,336.0,28.0,2.5,13.05,66.0,23.1,12.8
2018,12,11,16,30,176.0,21.0,2.6,12.7,30.0,17.61,0.0
2018,12,11,16,45,88.0,10.5,2.75,12.35,15.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,12,7,15,60.5,8.0,3.95,10.05,10.0,0.0,0.0
2018,12,12,7,30,121.0,16.0,4.2,10.2,20.0,99.66,0.0
2018,12,12,7,45,205.5,27.5,4.4,10.4,46.5,231.22,145.75
2018,12,12,8,0,290.0,39.0,4.6,10.6,73.0,322.09,263.31
2018,12,12,8,15,389.5,46.5,4.65,10.8,111.5,421.09,353.08
2018,12,12,8,30,489.0,54.0,4.7,11.0,150.0,523.55,440.81
2018,12,12,8,45,466.5,65.5,4.75,11.2,173.0,528.84,447.46
2018,12,12,9,0,444.0,77.0,4.8,11.4,196.0,524.42,445.09
2018,12,12,9,15,391.0,97.5,4.75,11.75,213.0,509.5,432.69
2018,12,12,9,30,338.0,118.0,4.7,12.1,230.0,490.12,414.69
2018,12,12,9,45,398.0,120.5,4.65,12.45,265.0,547.62,461.34
2018,12,12,10,0,458.0,123.0,4.6,12.8,300.0,604.16,505.7
2018,12,12,10,15,482.5,128.0,4.55,13.15,325.0,629.69,524.13
2018,12,12,10,30,507.0,133.0,4.5,13.5,350.0,653.05,540.76
2018,12,12,10,45,518.5,136.5,4.5,13.9,367.0,660.31,544.87
2018,12,12,11,0,530.0,140.0,4.5,14.3,384.0,665.15,547.23
2018,12,12,11,15,500.0,151.5,4.55,14.55,386.5,640.69,526.73
2018,12,12,11,30,470.0,163.0,4.6,14.8,389.0,614.76,504.99
2018,12,12,11,45,505.0,155.5,4.6,15.05,400.0,620.26,509.08
2018,12,12,12,0,540.0,148.0,4.6,15.3,411.0,622.16,510.15
2018,12,12,12,15,544.5,146.0,4.65,15.5,410.0,602.91,494.43
2018,12,12,12,30,549.0,144.0,4.7,15.7,409.0,581.52,476.99
2018,12,12,12,45,583.0,131.5,4.75,15.85,407.5,574.37,470.94
2018,12,12,13,0,617.0,119.0,4.8,16.0,406.0,556.17,455.98
2018,12,12,13,15,609.5,115.5,4.75,16.05,390.5,517.05,423.53
2018,12,12,13,30,602.0,112.0,4.7,16.1,375.0,476.98,389.82
2018,12,12,13,45,584.5,108.0,4.65,16.1,351.5,430.46,350.38
2018,12,12,14,0,567.0,104.0,4.6,16.1,328.0,384.41,310.56
2018,12,12,14,15,599.5,90.5,4.4,16.0,311.0,350.69,279.4
2018,12,12,14,30,632.0,77.0,4.2,15.9,294.0,312.52,243.26
2018,12,12,14,45,558.0,78.0,4.0,15.75,255.0,251.71,190.15
2018,12,12,15,0,484.0,79.0,3.8,15.6,216.0,198.35,143.96
2018,12,12,15,15,532.5,64.0,3.8,15.6,194.0,161.4,107.72
2018,12,12,15,30,581.0,49.0,3.8,15.6,172.0,118.5,68.67
2018,12,12,15,45,564.0,41.5,3.25,14.4,140.0,74.36,38.06
2018,12,12,16,0,547.0,34.0,2.7,13.2,108.0,30.64,20.96
2018,12,12,16,15,395.5,27.5,2.7,12.8,71.0,22.81,12.62
2018,12,12,16,30,244.0,21.0,2.7,12.4,34.0,17.7,0.0
2018,12,12,16,45,122.0,10.5,2.7,12.0,17.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,13,7,15,109.5,9.0,2.75,8.35,12.5,0.0,0.0
2018,12,13,7,30,219.0,18.0,2.8,8.8,25.0,170.72,0.0
2018,12,13,7,45,360.0,24.5,2.9,9.25,57.0,341.32,206.08
2018,12,13,8,0,501.0,31.0,3.0,9.7,89.0,467.14,376.06
2018,12,13,8,15,554.5,37.5,3.15,10.1,125.5,533.76,440.48
2018,12,13,8,30,608.0,44.0,3.3,10.5,162.0,601.05,498.78
2018,12,13,8,45,483.5,64.5,3.45,10.95,171.5,541.73,454.43
2018,12,13,9,0,359.0,85.0,3.6,11.4,181.0,461.25,390.66
2018,12,13,9,15,340.0,102.5,3.6,11.9,203.5,470.59,397.56
2018,12,13,9,30,321.0,120.0,3.6,12.4,226.0,457.08,385.54
2018,12,13,9,45,370.5,125.0,3.65,12.85,258.5,528.21,442.17
2018,12,13,10,0,420.0,130.0,3.7,13.3,291.0,578.21,480.98
2018,12,13,10,15,465.0,130.5,3.7,13.75,320.0,616.8,510.22
2018,12,13,10,30,510.0,131.0,3.7,14.2,349.0,653.26,536.81
2018,12,13,10,45,527.0,133.5,3.75,14.6,367.5,664.32,543.85
2018,12,13,11,0,544.0,136.0,3.8,15.0,386.0,672.85,549.14
2018,12,13,11,15,510.5,148.5,3.8,15.25,387.5,646.51,527.46
2018,12,13,11,30,477.0,161.0,3.8,15.5,389.0,618.71,504.3
2018,12,13,11,45,458.0,167.0,3.8,15.7,388.0,594.61,484.52
2018,12,13,12,0,439.0,173.0,3.8,15.9,387.0,569.44,463.87
2018,12,13,12,15,447.5,170.5,3.75,16.05,387.5,555.55,452.51
2018,12,13,12,30,456.0,168.0,3.7,16.2,388.0,539.55,439.36
2018,12,13,12,45,462.5,162.5,3.65,16.35,381.5,516.89,420.93
2018,12,13,13,0,469.0,157.0,3.6,16.5,375.0,492.38,400.83
2018,12,13,13,15,471.0,150.0,3.55,16.55,362.0,461.76,375.75
2018,12,13,13,30,473.0,143.0,3.5,16.6,349.0,429.84,349.17
2018,12,13,13,45,536.0,122.5,3.4,16.6,344.0,414.94,335.71
2018,12,13,14,0,599.0,102.0,3.3,16.6,339.0,398.42,319.56
2018,12,13,14,15,698.5,80.5,3.15,16.45,336.0,382.95,302.49
2018,12,13,14,30,798.0,59.0,3.0,16.3,333.0,356.03,273.97
2018,12,13,14,45,767.5,56.5,2.8,16.15,297.5,296.48,220.09
2018,12,13,15,0,737.0,54.0,2.6,16.0,262.0,239.35,168.14
2018,12,13,15,15,693.0,50.5,2.6,16.0,223.5,181.49,117.24
2018,12,13,15,30,649.0,47.0,2.6,16.0,185.0,128.28,73.57
2018,12,13,15,45,577.0,42.5,2.25,14.8,145.5,77.27,39.65
2018,12,13,16,0,505.0,38.0,1.9,13.6,106.0,32.24,22.32
2018,12,13,16,15,367.5,30.0,1.95,13.15,70.0,24.95,14.37
2018,12,13,16,30,230.0,22.0,2.0,12.7,34.0,18.6,0.0
2018,12,13,16,45,115.0,11.0,2.05,12.25,17.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,5.05,12.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,5.2,12.9,5.0,4.27,0.0
2018,12,14,7,45,0.0,10.5,5.4,13.2,10.5,8.63,0.0
2018,12,14,8,0,0.0,16.0,5.6,13.5,16.0,13.17,5.04
2018,12,14,8,15,0.0,22.0,5.8,13.75,22.0,18.12,9.57
2018,12,14,8,30,0.0,28.0,6.0,14.0,28.0,23.09,13.99
2018,12,14,8,45,0.0,28.5,6.2,14.25,28.5,23.5,14.46
2018,12,14,9,0,0.0,29.0,6.4,14.5,29.0,23.91,14.86
2018,12,14,9,15,0.0,20.5,6.5,14.7,20.5,16.88,8.85
2018,12,14,9,30,0.0,12.0,6.6,14.9,12.0,9.87,2.82
2018,12,14,9,45,0.0,24.0,6.65,15.05,24.0,19.79,11.31
2018,12,14,10,0,0.0,36.0,6.7,15.2,36.0,29.73,19.77
2018,12,14,10,15,1.0,64.0,6.75,15.3,64.5,53.94,40.38
2018,12,14,10,30,2.0,92.0,6.8,15.4,93.0,79.9,62.3
2018,12,14,10,45,125.5,124.5,6.8,15.5,182.0,250.66,209.84
2018,12,14,11,0,249.0,157.0,6.8,15.6,271.0,415.01,347.12
2018,12,14,11,15,368.5,156.5,6.85,15.65,330.0,532.09,443.16
2018,12,14,11,30,488.0,156.0,6.9,15.7,389.0,622.62,516.56
2018,12,14,11,45,421.0,173.0,6.9,15.75,375.5,570.92,472.95
2018,12,14,12,0,354.0,190.0,6.9,15.8,362.0,503.84,417.62
2018,12,14,12,15,287.5,197.0,6.8,15.85,336.0,445.99,369.14
2018,12,14,12,30,221.0,204.0,6.7,15.9,310.0,376.67,311.35
2018,12,14,12,45,131.5,191.0,6.65,15.9,254.0,288.5,237.46
2018,12,14,13,0,42.0,178.0,6.6,15.9,198.0,195.78,159.21
2018,12,14,13,15,26.5,158.0,6.45,15.85,170.5,162.49,131.41
2018,12,14,13,30,11.0,138.0,6.3,15.8,143.0,124.91,99.9
2018,12,14,13,45,35.5,139.0,6.2,15.75,153.5,144.01,116.18
2018,12,14,14,0,60.0,140.0,6.1,15.7,164.0,153.9,124.36
2018,12,14,14,15,45.0,116.0,5.95,15.6,133.0,121.0,96.62
2018,12,14,14,30,30.0,92.0,5.8,15.5,102.0,90.63,71.01
2018,12,14,14,45,95.0,85.0,5.6,15.35,112.5,105.84,82.0
2018,12,14,15,0,160.0,78.0,5.4,15.2,123.0,111.74,83.8
2018,12,14,15,15,181.0,78.0,5.4,15.2,122.0,103.96,74.98
2018,12,14,15,30,202.0,78.0,5.4,15.2,121.0,92.9,64.02
2018,12,14,15,45,172.0,63.5,4.95,14.8,94.5,63.61,41.91
2018,12,14,16,0,142.0,49.0,4.5,14.4,68.0,38.24,27.4
2018,12,14,16,15,88.5,32.0,4.3,14.25,42.5,24.94,14.32
2018,12,14,16,30,35.0,15.0,4.1,14.1,17.0,12.02,0.0
2018,12,14,16,45,17.5,7.5,3.95,13.9,8.5,6.4,0.0
2018,12,14,17,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,15,9.0,5.0,2.8,12.05,5.5,0.0,0.0
2018,12,15,7,30,18.0,10.0,2.9,12.3,11.0,21.25,0.0
2018,12,15,7,45,45.0,25.5,3.0,12.55,30.0,77.38,37.02
2018,12,15,8,0,72.0,41.0,3.1,12.8,49.0,124.49,97.05
2018,12,15,8,15,98.5,56.5,3.2,13.05,72.5,165.38,135.45
2018,12,15,8,30,125.0,72.0,3.3,13.3,96.0,207.02,172.7
2018,12,15,8,45,118.5,85.5,3.45,13.55,112.0,217.66,182.43
2018,12,15,9,0,112.0,99.0,3.6,13.8,128.0,227.86,191.2
2018,12,15,9,15,61.5,105.5,3.55,14.15,122.0,170.68,141.72
2018,12,15,9,30,11.0,112.0,3.5,14.5,116.0,116.24,93.79
2018,12,15,9,45,9.0,116.0,3.5,14.85,119.5,115.94,93.31
2018,12,15,10,0,7.0,120.0,3.5,15.2,123.0,116.18,93.19
2018,12,15,10,15,13.0,126.5,3.4,15.5,132.0,126.86,102.15
2018,12,15,10,30,19.0,133.0,3.3,15.8,141.0,137.64,111.09
2018,12,15,10,45,12.0,137.5,3.2,16.1,142.5,134.52,107.9
2018,12,15,11,0,5.0,142.0,3.1,16.4,144.0,131.65,104.96
2018,12,15,11,15,14.0,156.5,3.05,16.55,163.0,153.52,123.19
2018,12,15,11,30,23.0,171.0,3.0,16.7,182.0,175.05,140.95
2018,12,15,11,45,31.0,175.0,2.95,16.9,190.0,198.11,159.77
2018,12,15,12,0,39.0,179.0,2.9,17.1,198.0,206.46,166.53
2018,12,15,12,15,82.5,190.5,2.9,17.15,230.5,250.12,202.97
2018,12,15,12,30,126.0,202.0,2.9,17.2,263.0,304.59,247.24
2018,12,15,12,45,112.5,191.5,2.9,17.3,245.0,276.01,223.68
2018,12,15,13,0,99.0,181.0,2.9,17.4,227.0,248.67,201.3
2018,12,15,13,15,69.5,166.5,2.85,17.4,198.0,197.89,159.61
2018,12,15,13,30,40.0,152.0,2.8,17.4,169.0,162.1,129.93
2018,12,15,13,45,35.0,130.0,2.75,17.4,144.5,135.11,107.7
2018,12,15,14,0,30.0,108.0,2.7,17.4,120.0,109.5,86.43
2018,12,15,14,15,30.0,93.5,2.7,17.3,104.5,94.11,73.54
2018,12,15,14,30,30.0,79.0,2.7,17.2,89.0,79.07,60.8
2018,12,15,14,45,35.5,93.5,2.7,17.1,104.5,91.53,70.88
2018,12,15,15,0,41.0,108.0,2.7,17.0,120.0,102.67,79.64
2018,12,15,15,15,24.0,91.0,2.7,17.0,97.5,81.17,61.9
2018,12,15,15,30,7.0,74.0,2.7,17.0,75.0,61.43,45.79
2018,12,15,15,45,4.0,58.5,2.7,16.2,59.0,47.64,34.16
2018,12,15,16,0,1.0,43.0,2.7,15.4,43.0,34.56,24.16
2018,12,15,16,15,0.5,28.0,2.8,15.05,28.0,22.81,12.63
2018,12,15,16,30,0.0,13.0,2.9,14.7,13.0,10.72,0.0
2018,12,15,16,45,0.0,6.5,2.95,14.35,6.5,5.55,0.0
2018,12,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,4.7,13.8,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,4.8,14.0,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.5,4.85,14.2,6.5,5.33,0.0
2018,12,16,8,0,0.0,10.0,4.9,14.4,10.0,8.21,0.95
2018,12,16,8,15,0.0,13.5,5.05,14.55,13.5,11.09,3.63
2018,12,16,8,30,0.0,17.0,5.2,14.7,17.0,13.98,6.21
2018,12,16,8,45,0.0,20.5,5.3,14.9,20.5,16.87,8.76
2018,12,16,9,0,0.0,24.0,5.4,15.1,24.0,19.77,11.28
2018,12,16,9,15,0.0,28.5,5.45,15.2,28.5,23.5,14.49
2018,12,16,9,30,0.0,33.0,5.5,15.3,33.0,27.23,17.68
2018,12,16,9,45,0.0,31.5,5.55,15.45,31.5,25.99,16.6
2018,12,16,10,0,0.0,30.0,5.6,15.6,30.0,24.76,15.51
2018,12,16,10,15,0.0,36.5,5.7,15.7,36.5,30.15,20.07
2018,12,16,10,30,0.0,43.0,5.8,15.8,43.0,35.55,24.61
2018,12,16,10,45,0.0,51.5,5.9,15.9,51.5,42.63,30.56
2018,12,16,11,0,0.0,60.0,6.0,16.0,60.0,49.71,36.49
2018,12,16,11,15,0.0,46.5,5.95,16.0,46.5,38.48,26.97
2018,12,16,11,30,0.0,33.0,5.9,16.0,33.0,27.28,17.48
2018,12,16,11,45,0.0,60.0,5.85,16.0,60.0,49.72,36.43
2018,12,16,12,0,0.0,87.0,5.8,16.0,87.0,72.45,55.53
2018,12,16,12,15,0.0,72.5,5.75,16.0,72.5,60.15,45.19
2018,12,16,12,30,0.0,58.0,5.7,16.0,58.0,48.05,35.02
2018,12,16,12,45,0.0,48.0,5.65,16.0,48.0,39.73,28.02
2018,12,16,13,0,0.0,38.0,5.6,16.0,38.0,31.42,21.01
2018,12,16,13,15,0.0,44.0,5.6,16.0,44.0,36.39,25.25
2018,12,16,13,30,0.0,50.0,5.6,16.0,50.0,41.38,29.5
2018,12,16,13,45,0.0,43.0,5.65,16.0,43.0,35.55,24.6
2018,12,16,14,0,0.0,36.0,5.7,16.0,36.0,29.73,19.69
2018,12,16,14,15,0.0,26.0,5.75,15.95,26.0,21.44,12.66
2018,12,16,14,30,0.0,16.0,5.8,15.9,16.0,13.17,5.61
2018,12,16,14,45,0.0,25.5,5.8,15.85,25.5,21.02,12.33
2018,12,16,15,0,0.0,35.0,5.8,15.8,35.0,28.88,19.04
2018,12,16,15,15,0.0,35.0,5.8,15.8,35.0,28.89,18.99
2018,12,16,15,30,0.0,35.0,5.8,15.8,35.0,28.9,18.88
2018,12,16,15,45,0.0,28.0,5.75,15.55,28.0,23.09,13.79
2018,12,16,16,0,0.0,21.0,5.7,15.3,21.0,17.3,9.29
2018,12,16,16,15,0.0,14.5,5.6,15.25,14.5,11.93,3.93
2018,12,16,16,30,0.0,8.0,5.5,15.2,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,5.45,15.1,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,7,15,36.0,4.5,1.85,10.9,5.5,0.0,0.0
2018,12,17,7,30,72.0,9.0,1.8,11.3,11.0,58.36,0.0
2018,12,17,7,45,62.5,23.0,1.7,11.7,27.0,96.29,39.39
2018,12,17,8,0,53.0,37.0,1.6,12.1,43.0,101.75,77.76
2018,12,17,8,15,84.5,52.5,1.65,12.45,66.5,146.97,119.69
2018,12,17,8,30,116.0,68.0,1.7,12.8,90.0,192.91,160.4
2018,12,17,8,45,120.0,82.5,1.7,13.2,109.5,214.45,179.23
2018,12,17,9,0,124.0,97.0,1.7,13.6,129.0,235.69,197.19
2018,12,17,9,15,160.0,111.5,1.65,13.85,159.0,285.02,238.63
2018,12,17,9,30,196.0,126.0,1.6,14.1,189.0,353.43,293.97
2018,12,17,9,45,237.0,137.0,1.55,14.35,221.0,402.78,333.16
2018,12,17,10,0,278.0,148.0,1.5,14.6,253.0,451.7,371.14
2018,12,17,10,15,335.0,150.0,1.5,14.8,285.0,502.06,410.27
2018,12,17,10,30,392.0,152.0,1.5,15.0,317.0,571.93,462.77
2018,12,17,10,45,418.0,154.5,1.55,15.2,338.0,592.06,477.03
2018,12,17,11,0,444.0,157.0,1.6,15.4,359.0,609.87,489.89
2018,12,17,11,15,431.0,164.5,1.65,15.5,365.0,596.75,479.04
2018,12,17,11,30,418.0,172.0,1.7,15.6,371.0,582.05,467.28
2018,12,17,11,45,377.0,182.5,1.75,15.7,363.0,528.45,425.98
2018,12,17,12,0,336.0,193.0,1.8,15.8,355.0,494.08,398.76
2018,12,17,12,15,271.5,198.5,1.85,15.85,329.0,436.53,353.04
2018,12,17,12,30,207.0,204.0,1.9,15.9,303.0,367.38,297.99
2018,12,17,12,45,129.5,197.0,1.95,15.95,258.5,294.56,238.89
2018,12,17,13,0,52.0,190.0,2.0,16.0,214.0,215.7,174.08
2018,12,17,13,15,59.0,184.5,2.0,15.95,211.0,210.53,170.25
2018,12,17,13,30,66.0,179.0,2.0,15.9,208.0,204.8,165.64
2018,12,17,13,45,68.0,163.5,2.05,15.8,192.0,185.7,150.01
2018,12,17,14,0,70.0,148.0,2.1,15.7,176.0,166.86,134.42
2018,12,17,14,15,54.0,116.5,2.05,15.55,137.0,125.61,100.09
2018,12,17,14,30,38.0,85.0,2.0,15.4,98.0,87.51,68.18
2018,12,17,14,45,67.0,75.0,1.95,15.2,95.0,88.73,68.27
2018,12,17,15,0,96.0,65.0,1.9,15.0,92.0,82.27,61.22
2018,12,17,15,15,107.0,69.0,1.9,15.0,95.0,81.09,58.89
2018,12,17,15,30,118.0,73.0,1.9,15.0,98.0,77.73,54.97
2018,12,17,15,45,95.0,59.5,1.7,14.25,77.0,55.88,38.07
2018,12,17,16,0,72.0,46.0,1.5,13.5,56.0,37.07,24.74
2018,12,17,16,15,42.0,31.5,1.5,13.3,37.0,25.05,14.73
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,14.06,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,7.26,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
